ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,ppm,ppm,%,F
56,2009-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.6225
56,2009-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.9275
56,2009-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.60750000000001
56,2009-11-04,0.0,2563.75,1599.5,0.0,0.0,0.0,0.0,0.0,38.074999999999996
56,2009-11-05,0.0,4867.208333333333,2034.5833333333333,0.0,0.0,0.0,0.0,0.0,37.88
56,2009-11-06,0.0,6042.791666666667,558.4166666666666,0.0,0.0,0.0,0.0,0.0,34.2575
56,2009-11-07,0.0,6389.708333333333,755.4583333333334,0.0,0.0,0.0,0.0,0.0,50.285
56,2009-11-08,0.0,4967.708333333333,1073.1666666666667,0.0,0.0,0.0,0.0,0.0,55.31
56,2009-11-09,0.0,5874.416666666667,265.5833333333333,0.0,0.0,0.0,0.0,0.0,57.62749999999999
56,2009-11-10,0.0,4302.708333333333,860.4166666666666,0.0,0.0,0.0,0.0,0.0,48.544999999999995
56,2009-11-11,0.0,4743.166666666667,693.25,0.0,0.0,0.0,0.0,0.0,41.11249999999998
56,2009-11-12,0.0,5004.708333333333,215.79166666666666,0.0,0.0,0.0,0.0,0.0,38.6225
56,2009-11-13,0.0,5330.5,652.4583333333334,0.0,0.0,0.0,0.0,0.0,42.462500000000006
56,2009-11-14,0.0,5675.083333333333,1360.4583333333333,0.0,0.0,0.0,0.0,0.0,52.6325
56,2009-11-15,0.0,6405.791666666667,1432.8333333333333,0.0,0.0,0.0,0.0,0.0,49.085
56,2009-11-16,0.0,6475.833333333333,1062.4166666666667,0.0,0.0,0.0,0.0,0.0,39.935
56,2009-11-17,0.0,5741.875,907.625,0.0,0.0,0.0,0.0,0.0,37.662499999999994
56,2009-11-18,0.0,6268.833333333333,1378.2083333333333,0.0,0.0,0.0,0.0,0.0,45.62
56,2009-11-19,0.0,6633.166666666667,1402.2916666666667,0.0,0.0,0.0,0.0,0.0,49.19750000000001
56,2009-11-20,0.0,6594.625,1750.4166666666667,0.0,0.0,0.0,0.0,0.0,45.237500000000004
56,2009-11-21,0.0,6431.25,1401.5,0.0,0.0,0.0,0.0,0.0,44.397500000000015
56,2009-11-22,0.0,6403.583333333333,1098.4583333333333,0.0,0.0,0.0,0.0,0.0,45.987500000000004
56,2009-11-23,0.0,5539.958333333333,1003.5416666666666,0.0,0.0,0.0,0.0,0.0,43.775
56,2009-11-24,0.0,6577.375,462.0833333333333,0.0,0.0,0.0,0.0,0.0,46.94
56,2009-11-25,0.0,5685.958333333333,1779.5833333333333,0.0,0.0,0.0,0.0,0.0,48.012499999999996
56,2009-11-26,0.0,6531.166666666667,1148.0833333333333,0.0,0.0,0.0,0.0,0.0,44.997499999999995
56,2009-11-27,0.0,6500.125,1310.7083333333333,0.0,0.0,0.0,0.0,0.0,37.669999999999995
56,2009-11-28,0.0,6523.541666666667,1959.6666666666667,0.0,0.0,0.0,0.0,0.0,36.73250000000001
56,2009-11-29,0.0,6594.041666666667,1729.7083333333333,0.0,0.0,0.0,0.0,0.0,42.335
56,2009-11-30,0.0,6596.291666666667,1998.625,0.0,0.0,0.0,0.0,0.0,38.337499999999984
56,2009-12-01,0.0,6609.25,1799.125,0.0,0.0,0.0,0.0,0.0,38.195000000000014
56,2009-12-02,0.0,6549.708333333333,1342.5,0.0,0.0,0.0,0.0,0.0,41.32999999999999
56,2009-12-03,0.0,6106.583333333333,1099.7916666666667,0.0,0.0,0.0,0.0,0.0,45.45499999999999
56,2009-12-04,0.0,5637.583333333333,710.9583333333334,0.0,0.0,0.0,0.0,0.0,34.26499999999998
56,2009-12-05,0.0,5899.416666666667,406.1666666666667,0.0,0.0,0.0,0.0,0.0,30.16999999999999
56,2009-12-06,0.0,5922.875,639.375,0.0,0.0,0.0,0.0,0.0,30.522499999999997
56,2009-12-07,0.0,5817.0,370.2916666666667,0.0,0.0,0.0,0.0,0.0,29.42
56,2009-12-08,0.0,5466.875,661.0416666666666,0.0,0.0,0.0,0.0,0.0,31.325000000000006
56,2009-12-09,0.0,5043.0,683.2083333333334,0.0,0.0,0.0,0.0,0.0,38.5625
56,2009-12-10,0.0,5421.625,261.9166666666667,0.0,0.0,0.0,0.0,0.0,24.087500000000006
56,2009-12-11,0.0,5489.666666666667,183.75,0.0,0.0,0.0,0.0,0.0,17.847500000000007
56,2009-12-12,0.0,5667.416666666667,404.25,0.0,0.0,0.0,0.0,0.0,25.084999999999997
56,2009-12-13,0.0,5698.708333333333,291.6666666666667,0.0,0.0,0.0,0.0,0.0,33.15500000000001
56,2009-12-14,0.0,4895.291666666667,435.4583333333333,0.0,0.0,0.0,0.0,0.0,36.3575
56,2009-12-15,0.0,4406.541666666667,584.9583333333334,0.0,0.0,0.0,0.0,0.0,34.902499999999996
56,2009-12-16,0.0,4353.5,188.20833333333334,0.0,0.0,0.0,0.0,0.0,22.527499999999993
56,2009-12-17,0.0,4349.0,129.41666666666666,0.0,0.0,0.0,0.0,0.0,18.005
56,2009-12-18,0.0,4302.791666666667,103.29166666666667,0.0,0.0,0.0,0.0,0.0,19.827500000000004
56,2009-12-19,0.0,4310.791666666667,64.5,0.0,0.0,0.0,0.0,0.0,22.715000000000003
56,2009-12-20,0.0,4328.041666666667,120.20833333333333,0.0,0.0,0.0,0.0,0.0,26.877499999999998
56,2009-12-21,0.0,4495.875,117.91666666666667,0.0,0.0,0.0,0.0,0.0,27.830000000000002
56,2009-12-22,0.0,4619.041666666667,165.125,0.0,0.0,0.0,0.0,0.0,20.8325
56,2009-12-23,0.0,4907.208333333333,108.41666666666667,0.0,0.0,0.0,0.0,0.0,20.682499999999994
56,2009-12-24,0.0,5245.333333333333,223.45833333333334,0.0,0.0,0.0,0.0,0.0,24.522499999999994
56,2009-12-25,0.0,5431.291666666667,530.6666666666666,0.0,0.0,0.0,0.0,0.0,33.9425
56,2009-12-26,0.0,5629.166666666667,1252.0833333333333,0.0,0.0,0.0,0.0,0.0,36.402499999999996
56,2009-12-27,0.0,5795.208333333333,1765.625,0.0,0.0,0.0,0.0,0.0,30.35749999999999
56,2009-12-28,0.0,5927.625,1276.0416666666667,0.0,0.0,0.0,0.0,0.0,25.1675
56,2009-12-29,0.0,5224.916666666667,1023.0,0.0,0.0,0.0,0.0,0.0,13.0175
56,2009-12-30,0.0,5830.041666666667,592.375,0.0,0.0,0.0,0.0,0.0,23.359999999999996
56,2009-12-31,0.0,5967.916666666667,832.375,0.0,0.0,0.0,0.0,0.0,32.62250000000001
56,2010-01-01,0.0,5975.625,772.4583333333334,0.0,0.0,0.0,0.0,0.0,27.837500000000006
56,2010-01-02,0.0,5982.208333333333,565.3333333333334,0.0,0.0,0.0,0.0,0.0,11.78
56,2010-01-03,0.0,6024.166666666667,488.9166666666667,0.0,0.0,0.0,0.0,0.0,12.1175
56,2010-01-04,0.0,5324.125,1314.375,0.0,0.0,0.0,0.0,0.0,14.712500000000004
56,2010-01-05,0.0,5731.958333333333,1074.0833333333333,0.0,0.0,0.0,0.0,0.0,17.982499999999998
56,2010-01-06,0.0,5572.791666666667,1186.7916666666667,0.0,0.0,0.0,0.0,0.0,21.185000000000006
56,2010-01-07,0.0,5673.458333333333,1074.0416666666667,0.0,0.0,0.0,0.0,0.0,25.677499999999984
56,2010-01-08,0.0,5671.75,555.625,0.0,0.0,0.0,0.0,0.0,18.755
56,2010-01-09,0.0,5583.75,796.9583333333334,0.0,0.0,0.0,0.0,0.0,11.2475
56,2010-01-10,0.0,5653.416666666667,361.125,0.0,0.0,0.0,0.0,0.0,14.705
56,2010-01-11,0.0,5561.5,371.5833333333333,0.0,0.0,0.0,0.0,0.0,20.4125
56,2010-01-12,0.0,5449.708333333333,317.4583333333333,0.0,0.0,0.0,0.0,0.0,19.7
56,2010-01-13,0.0,5386.958333333333,301.0416666666667,0.0,0.0,0.0,0.0,0.0,24.672500000000003
56,2010-01-14,0.0,5401.125,910.8333333333334,0.0,0.0,0.0,0.0,0.0,31.1375
56,2010-01-15,0.0,5306.166666666667,726.25,0.0,0.0,0.0,0.0,0.0,34.67750000000001
56,2010-01-16,0.0,5154.75,1008.8333333333334,0.0,0.0,0.0,0.0,0.0,32.817499999999995
56,2010-01-17,0.0,5183.333333333333,578.1666666666666,0.0,0.0,0.0,0.0,0.0,33.754999999999995
56,2010-01-18,0.0,5088.708333333333,304.5833333333333,0.0,0.0,0.0,0.0,0.0,30.612499999999997
56,2010-01-19,0.0,5150.333333333333,332.75,0.0,0.0,0.0,0.0,0.0,28.715000000000007
56,2010-01-20,0.0,5213.208333333333,529.9583333333334,0.0,0.0,0.0,0.0,0.0,24.980000000000004
56,2010-01-21,0.0,5254.125,842.4583333333334,0.0,0.0,0.0,0.0,0.0,24.049999999999997
56,2010-01-22,0.0,5365.333333333333,971.9583333333334,0.0,0.0,0.0,0.0,0.0,28.797499999999996
56,2010-01-23,0.0,4866.208333333333,1108.375,0.0,0.0,0.0,0.0,0.0,29.795000000000012
56,2010-01-24,0.0,5686.208333333333,462.875,0.0,0.0,0.0,0.0,0.0,39.087500000000006
56,2010-01-25,0.0,5698.0,655.5416666666666,0.0,0.0,0.0,0.0,0.0,39.05000000000001
56,2010-01-26,0.0,5458.083333333333,374.7916666666667,0.0,0.0,0.0,0.0,0.0,29.224999999999994
56,2010-01-27,0.0,5395.166666666667,367.2916666666667,0.0,0.0,0.0,0.0,0.0,25.8425
56,2010-01-28,0.0,5380.583333333333,272.375,0.0,0.0,0.0,0.0,0.0,18.5975
56,2010-01-29,0.0,5350.125,159.20833333333334,0.0,0.0,0.0,0.0,0.0,10.3175
56,2010-01-30,0.0,5430.875,171.625,0.0,0.0,0.0,0.0,0.0,5.2475000000000005
56,2010-01-31,0.0,5435.625,154.58333333333334,0.0,0.0,0.0,0.0,0.0,13.227500000000001
56,2010-02-01,0.0,5374.0,224.16666666666666,0.0,0.0,0.0,0.0,0.0,20.187500000000004
56,2010-02-02,0.0,5344.583333333333,285.0833333333333,0.0,0.0,0.0,0.0,0.0,20.42
56,2010-02-03,0.0,5338.583333333333,314.9583333333333,0.0,0.0,0.0,0.0,0.0,25.617500000000003
56,2010-02-04,0.0,5412.083333333333,747.3333333333334,0.0,0.0,0.0,0.0,0.0,22.715000000000003
56,2010-02-05,0.0,5505.25,355.5,0.0,0.0,0.0,0.0,0.0,24.3425
56,2010-02-06,0.0,5700.5,182.91666666666666,0.0,0.0,0.0,0.0,0.0,16.557500000000005
56,2010-02-07,0.0,5956.833333333333,327.75,0.0,0.0,0.0,0.0,0.0,16.58
56,2010-02-08,0.0,6119.916666666667,452.625,0.0,0.0,0.0,0.0,0.0,20.5025
56,2010-02-09,0.0,6191.125,421.7083333333333,0.0,0.0,0.0,0.0,0.0,23.69
56,2010-02-10,0.0,5955.958333333333,479.7916666666667,0.0,0.0,0.0,0.0,0.0,25.302499999999995
56,2010-02-11,0.0,5817.791666666667,1004.1666666666666,0.0,0.0,0.0,0.0,0.0,20.2625
56,2010-02-12,84.375,5745.166666666667,497.7083333333333,28.125,8.354033100287198,0.0,0.0,0.0,24.762500000000003
56,2010-02-13,232.25,5919.166666666667,381.375,77.41666666666667,22.319280585668025,0.0,0.0,0.0,22.56500000000001
56,2010-02-14,192.20833333333334,4950.416666666667,1490.125,64.06944444444444,22.08592009651264,0.0,0.0,0.0,26.405
56,2010-02-15,247.16666666666666,6145.5,1039.375,82.38888888888889,22.877982082644028,0.0,0.0,0.0,25.7975
56,2010-02-16,229.95833333333334,5803.083333333333,849.4166666666666,76.65277777777779,22.541114397997234,0.0,0.0,0.0,25.35499999999999
56,2010-02-17,220.95833333333334,5626.75,586.1666666666666,73.65277777777777,22.337666553121743,0.0,0.0,0.0,27.02
56,2010-02-18,207.29166666666666,5400.041666666667,794.625,69.09722222222221,21.83583331404336,0.0,0.0,0.0,28.8425
56,2010-02-19,215.875,5601.833333333333,492.7916666666667,71.95833333333333,21.9208406474071,0.0,0.0,0.0,30.312500000000004
56,2010-02-20,232.875,6039.958333333333,532.2916666666666,77.625,21.93178415965894,0.0,0.0,0.0,27.13999999999999
56,2010-02-21,254.79166666666666,6516.916666666667,677.0833333333334,84.93055555555556,22.239657259525426,0.0,0.0,0.0,27.117499999999996
56,2010-02-22,275.625,6833.75,289.3333333333333,91.875,22.94270166453265,0.0,0.0,0.0,26.9825
56,2010-02-23,278.0,6767.958333333333,1003.0,92.66666666666666,23.365342822490785,0.0,0.0,0.0,31.257499999999993
56,2010-02-24,192.70833333333334,4759.625,3258.3333333333335,64.23611111111111,23.031000049607087,0.0,0.0,0.0,29.299999999999994
56,2010-02-25,287.75,6841.958333333333,1998.0,95.91666666666666,23.923237133617935,0.0,0.0,0.0,24.245000000000005
56,2010-02-26,261.6666666666667,6244.0,1263.4166666666667,87.22222222222223,23.838040074026623,0.0,0.0,0.0,24.05
56,2010-02-27,272.75,6622.041666666667,2321.7083333333335,90.91666666666667,23.42922311220734,0.0,0.0,0.0,29.884999999999994
56,2010-02-28,285.4166666666667,6918.541666666667,1547.1666666666667,95.13888888888889,23.466580344685678,0.0,0.0,0.0,33.184999999999995
56,2010-03-01,287.25,6928.25,1849.3333333333333,95.75,23.58422040197741,0.0,0.0,0.0,32.585
56,2010-03-02,285.3333333333333,6891.0,2151.4583333333335,95.11111111111111,23.553491671906997,0.0,0.0,0.0,31.579999999999995
56,2010-03-03,247.625,6045.75,2099.6666666666665,82.54166666666667,23.29857406718218,0.0,0.0,0.0,32.615
56,2010-03-04,289.25,6966.375,1515.5833333333333,96.41666666666666,23.61845890677241,0.0,0.0,0.0,29.9675
56,2010-03-05,293.3333333333333,7031.791666666667,1387.5,97.77777777777777,23.729055934456408,0.0,0.0,0.0,28.647499999999994
56,2010-03-06,293.9166666666667,7026.333333333333,1350.9583333333333,97.97222222222223,23.794714723974888,0.0,0.0,0.0,25.834999999999997
56,2010-03-07,296.2083333333333,7113.166666666667,1796.7083333333333,98.73611111111111,23.68750536954162,0.0,0.0,0.0,31.1675
56,2010-03-08,292.4166666666667,7072.166666666667,1603.375,97.47222222222223,23.519856793847556,0.0,0.0,0.0,33.215
56,2010-03-09,288.5833333333333,7057.166666666667,1463.9583333333333,96.19444444444444,23.26086759716285,0.0,0.0,0.0,38.217499999999994
56,2010-03-10,279.5833333333333,6906.333333333333,1955.9583333333333,93.19444444444444,23.027605498978392,0.0,0.0,0.0,43.212500000000006
56,2010-03-11,278.2083333333333,6909.5,1588.3333333333333,92.73611111111111,22.903853189248295,0.0,0.0,0.0,49.46000000000001
56,2010-03-12,270.4166666666667,6721.333333333333,2546.875,90.13888888888889,22.885639836672617,0.0,0.0,0.0,47.76500000000001
56,2010-03-13,268.9166666666667,6671.333333333333,1262.375,89.63888888888889,22.929264098464408,0.0,0.0,0.0,40.9475
56,2010-03-14,257.5416666666667,6375.166666666667,1576.9166666666667,85.84722222222221,22.97952232185651,0.0,0.0,0.0,36.70249999999999
56,2010-03-15,262.125,6529.0,2156.2916666666665,87.375,22.837408102312757,0.0,0.0,0.0,40.2725
56,2010-03-16,255.91666666666666,6388.083333333333,1552.125,85.30555555555556,22.788358097325318,0.0,0.0,0.0,41.6675
56,2010-03-17,254.0,6359.083333333333,1321.375,84.66666666666667,22.720832405089826,0.0,0.0,0.0,40.13
56,2010-03-18,247.875,6225.5,1737.75,82.625,22.648712954782745,0.0,0.0,0.0,43.52
56,2010-03-19,251.0,6343.5,1987.9583333333333,83.66666666666667,22.507632484695623,0.0,0.0,0.0,44.54
56,2010-03-20,256.5,6491.333333333333,1813.7083333333333,85.5,22.477007805278834,0.0,0.0,0.0,40.88750000000001
56,2010-03-21,274.1666666666667,6805.916666666667,1908.2083333333333,91.38888888888889,22.914641263932932,0.0,0.0,0.0,38.495
56,2010-03-22,218.25,5344.583333333333,2328.125,72.75,23.22872846339752,0.0,0.0,0.0,36.36500000000001
56,2010-03-23,231.66666666666666,5722.666666666667,2216.25,77.22222222222223,23.027677461944705,0.0,0.0,0.0,36.830000000000005
56,2010-03-24,295.1666666666667,7123.75,1758.25,98.38888888888889,23.56913688561346,0.0,0.0,0.0,37.887499999999996
56,2010-03-25,298.9166666666667,7237.583333333333,2441.2083333333335,99.63888888888889,23.49316837649154,0.0,0.0,0.0,37.7825
56,2010-03-26,298.8333333333333,7265.666666666667,1917.7083333333333,99.6111111111111,23.39583811227845,0.0,0.0,0.0,26.795
56,2010-03-27,296.8333333333333,7221.333333333333,1462.4583333333333,98.94444444444444,23.381927775726243,0.0,0.0,0.0,34.6625
56,2010-03-28,274.0833333333333,6551.333333333333,52.208333333333336,91.36111111111111,23.797863454428274,0.0,0.0,0.0,43.467499999999994
56,2010-03-29,237.875,5928.916666666667,6.791666666666667,79.29166666666667,22.82225181666128,0.0,0.0,0.0,42.01249999999999
56,2010-03-30,241.91666666666666,6018.916666666667,5.625,80.6388888888889,22.86296214250442,0.0,0.0,0.0,39.50749999999999
56,2010-03-31,241.375,6047.166666666667,3.5416666666666665,80.45833333333333,22.70520284981947,0.0,0.0,0.0,42.54500000000001
56,2010-04-01,276.0833333333333,6807.833333333333,19.958333333333332,92.02777777777777,23.068338352061758,0.0,0.0,0.0,60.724999999999994
56,2010-04-02,278.375,6832.25,42.958333333333336,92.79166666666666,23.176695695659067,0.0,0.0,0.0,66.3125
56,2010-04-03,288.5833333333333,7009.75,80.58333333333333,96.19444444444444,23.418213123783936,0.0,0.0,0.0,67.82000000000002
56,2010-04-04,298.625,7102.0,273.625,99.54166666666666,23.918312329860132,0.0,0.0,0.0,52.805
56,2010-04-05,297.5,7000.25,349.9583333333333,99.16666666666667,24.174553289763463,0.0,0.0,0.0,56.37499999999999
56,2010-04-06,295.0416666666667,7098.25,169.54166666666666,98.34722222222221,23.64379033173278,0.0,0.0,0.0,53.88500000000001
56,2010-04-07,289.75,7139.833333333333,167.125,96.58333333333333,23.084496603562176,0.0,0.0,0.0,57.724999999999994
56,2010-04-08,281.5416666666667,6847.916666666667,842.9166666666666,93.84722222222223,23.38671635736741,0.0,0.0,0.0,51.8375
56,2010-04-09,294.7083333333333,7048.75,1084.3333333333333,98.23611111111111,23.7829294004059,0.0,0.0,0.0,36.60500000000001
56,2010-04-10,277.2916666666667,6747.333333333333,829.7083333333334,92.43055555555556,23.377049163455524,0.0,0.0,0.0,40.85
56,2010-04-11,264.3333333333333,6572.416666666667,1010.375,88.1111111111111,22.877674794067797,0.0,0.0,0.0,49.9175
56,2010-04-12,234.91666666666666,5962.083333333333,1197.9166666666667,78.30555555555556,22.41304307312414,0.0,0.0,0.0,46.504999999999995
56,2010-04-13,271.5,6834.833333333333,786.5416666666666,90.5,22.59575946743398,0.0,0.0,0.0,50.1275
56,2010-04-14,287.25,7187.75,541.0416666666666,95.75,22.732757121491424,0.0,0.0,0.0,50.495000000000005
56,2010-04-15,287.1666666666667,7206.083333333333,794.2916666666666,95.72222222222221,22.668343490646407,0.0,0.0,0.0,55.714999999999996
56,2010-04-16,278.4583333333333,6969.0,1375.4166666666667,92.81944444444444,22.728710280448333,0.0,0.0,0.0,50.637499999999996
56,2010-04-17,272.6666666666667,6753.5,792.375,90.88888888888889,22.96614923948899,0.0,0.0,0.0,39.66499999999999
56,2010-04-18,275.9166666666667,6815.0,872.25,91.97222222222223,23.030168337816907,0.0,0.0,0.0,42.13999999999999
56,2010-04-19,251.70833333333334,6347.833333333333,714.5,83.90277777777779,22.555741897935423,0.0,0.0,0.0,45.59
56,2010-04-20,248.33333333333334,6341.0,683.4166666666666,82.77777777777777,22.277287143633146,0.0,0.0,0.0,48.650000000000006
56,2010-04-21,255.04166666666666,6520.333333333333,621.5416666666666,85.01388888888889,22.249813617231563,0.0,0.0,0.0,49.625
56,2010-04-22,271.4166666666667,6796.833333333333,709.625,90.47222222222221,22.715114473243258,0.0,0.0,0.0,43.73749999999999
56,2010-04-23,270.875,6761.083333333333,549.4583333333334,90.29166666666667,22.789650943512505,0.0,0.0,0.0,46.879999999999995
56,2010-04-24,286.5,7079.25,570.4166666666666,95.5,23.020906169438852,0.0,0.0,0.0,56.00000000000001
56,2010-04-25,282.625,7003.666666666667,961.0416666666666,94.20833333333334,22.95462198372281,0.0,0.0,0.0,49.91
56,2010-04-26,271.875,6839.833333333333,899.0833333333334,90.625,22.610428494846367,0.0,0.0,0.0,51.56
56,2010-04-27,283.875,7036.0,873.5833333333334,94.625,22.9501936469585,0.0,0.0,0.0,43.415
56,2010-04-28,298.8333333333333,7351.5,1036.6666666666667,99.6111111111111,23.122677155833657,0.0,0.0,0.0,46.07750000000001
56,2010-04-29,298.875,7326.5,1344.1666666666667,99.625,23.20481300757524,0.0,0.0,0.0,48.875
56,2010-04-30,298.875,7336.666666666667,1160.375,99.625,23.17265731485688,0.0,0.0,0.0,62.915
56,2010-05-01,298.875,7308.166666666667,394.8333333333333,99.625,23.263024812424455,0.0,0.0,0.0,68.165
56,2010-05-02,298.5833333333333,7321.166666666667,75.91666666666667,99.52777777777779,23.1990556301743,0.0,0.0,0.0,68.8325
56,2010-05-03,245.125,6172.166666666667,339.2083333333333,81.70833333333334,22.590976291415764,0.0,0.0,0.0,61.377500000000005
56,2010-05-04,248.79166666666666,6220.5,1165.4166666666667,82.93055555555556,22.75074239298377,0.0,0.0,0.0,56.01499999999999
56,2010-05-05,298.875,7315.666666666667,1737.7083333333333,99.625,23.239175627648425,0.0,0.0,0.0,64.7675
56,2010-05-06,298.8333333333333,7253.0,1803.0,99.6111111111111,23.43669669255634,0.0,0.0,0.0,54.28249999999999
56,2010-05-07,298.8333333333333,7280.0,2022.4583333333333,99.6111111111111,23.34977487789988,0.0,0.0,0.0,48.3725
56,2010-05-08,298.875,7169.166666666667,1887.0416666666667,99.625,23.714061955131925,0.0,0.0,0.0,44.09
56,2010-05-09,298.8333333333333,7188.666666666667,2227.2083333333335,99.6111111111111,23.646438066091687,0.0,0.0,0.0,39.867500000000014
56,2010-05-10,298.9166666666667,7245.916666666667,1415.0416666666667,99.63888888888889,23.466149517161007,0.0,0.0,0.0,43.565000000000005
56,2010-05-11,298.8333333333333,7329.416666666667,1206.0,99.6111111111111,23.19234515404061,0.0,0.0,0.0,44.5025
56,2010-05-12,293.0833333333333,7206.833333333333,948.25,97.69444444444444,23.132985284028273,0.0,0.0,0.0,44.9975
56,2010-05-13,294.7083333333333,7281.333333333333,1011.2083333333334,98.23611111111111,23.023245322895683,0.0,0.0,0.0,50.5325
56,2010-05-14,294.375,7293.833333333333,1073.0833333333333,98.125,22.957792541644768,0.0,0.0,0.0,56.57750000000001
56,2010-05-15,291.7916666666667,7176.166666666667,1725.8333333333333,97.2638888888889,23.129455334401683,0.0,0.0,0.0,52.14499999999999
56,2010-05-16,298.875,7300.833333333333,1967.875,99.625,23.286391393676517,0.0,0.0,0.0,57.035
56,2010-05-17,298.75,7331.583333333333,1494.625,99.58333333333333,23.17902567658191,0.0,0.0,0.0,58.79
56,2010-05-18,295.25,7285.25,1900.75,98.41666666666666,23.053161067453647,0.0,0.0,0.0,54.987500000000004
56,2010-05-19,297.6666666666667,7401.5,1493.9583333333333,99.22222222222223,22.876811757376508,0.0,0.0,0.0,58.95499999999999
56,2010-05-20,298.8333333333333,7381.333333333333,1543.9166666666667,99.6111111111111,23.029221610067438,0.0,0.0,0.0,60.07999999999999
56,2010-05-21,298.5833333333333,7399.166666666667,985.25,99.52777777777779,22.95449750347261,0.0,0.0,0.0,67.205
56,2010-05-22,291.75,7286.833333333333,911.2916666666666,97.25,22.77493081128062,0.0,0.0,0.0,65.36000000000001
56,2010-05-23,285.4583333333333,7195.916666666667,859.5,95.15277777777777,22.565327365442595,0.0,0.0,0.0,68.87
56,2010-05-24,271.7083333333333,6824.416666666667,950.9166666666666,90.56944444444444,22.64761436671429,0.0,0.0,0.0,72.5825
56,2010-05-25,296.3333333333333,7386.083333333333,875.8333333333334,98.77777777777777,22.821875975464366,0.0,0.0,0.0,73.91000000000001
56,2010-05-26,298.125,7433.333333333333,953.2916666666666,99.375,22.813915358744392,0.0,0.0,0.0,71.40500000000002
56,2010-05-27,296.9166666666667,7358.083333333333,515.0,98.97222222222221,22.953816852969712,0.0,0.0,0.0,72.2
56,2010-05-28,298.25,7359.416666666667,388.4583333333333,99.41666666666666,23.052715908190187,0.0,0.0,0.0,70.58
56,2010-05-29,298.7083333333333,7354.083333333333,505.7916666666667,99.56944444444444,23.10488598548803,0.0,0.0,0.0,68.94500000000001
56,2010-05-30,295.0416666666667,7270.833333333333,390.5416666666667,98.34722222222221,23.08257211079274,0.0,0.0,0.0,69.335
56,2010-05-31,289.375,7169.666666666667,94.08333333333333,96.45833333333333,22.95868880468641,0.0,0.0,0.0,72.92
56,2010-06-01,265.4166666666667,6673.583333333333,633.7083333333334,88.47222222222221,22.62320550761918,0.0,0.0,0.0,68.87652173913042
56,2010-06-02,298.8333333333333,7364.5,1073.9583333333333,99.6111111111111,23.08186042652062,0.0,0.0,0.0,68.855
56,2010-06-03,298.8333333333333,7375.25,1434.2916666666667,99.6111111111111,23.048216821275364,0.0,0.0,0.0,66.2675
56,2010-06-04,298.875,7348.833333333333,2151.375,99.625,23.134292858276822,0.0,0.0,0.0,67.78250000000001
56,2010-06-05,298.875,7291.666666666667,2470.8333333333335,99.625,23.31566571428571,0.0,0.0,0.0,69.2975
56,2010-06-06,298.75,7236.0,2334.9583333333335,99.58333333333333,23.485207066519255,0.0,0.0,0.0,57.995
56,2010-06-07,298.8333333333333,7246.833333333333,2541.0,99.6111111111111,23.45664006500924,0.0,0.0,0.0,59.4125
56,2010-06-08,268.3333333333333,6530.5,3346.7083333333335,89.44444444444444,23.372933840355937,0.0,0.0,0.0,58.20500000000001
56,2010-06-09,298.875,7093.916666666667,1823.0833333333333,99.625,23.965613142716176,0.0,0.0,0.0,57.9275
56,2010-06-10,298.8333333333333,7175.083333333333,1443.8333333333333,99.6111111111111,23.69120374134253,0.0,0.0,0.0,62.974999999999994
56,2010-06-11,298.75,7238.833333333333,1366.4166666666667,99.58333333333333,23.476014781387423,0.0,0.0,0.0,64.44500000000001
56,2010-06-12,298.2916666666667,7324.833333333333,811.9166666666666,99.43055555555556,23.164792335055026,0.0,0.0,0.0,71.71250000000002
56,2010-06-13,298.125,7357.75,349.125,99.375,23.04827392885053,0.0,0.0,0.0,64.5725
56,2010-06-14,268.0833333333333,6656.083333333333,1145.0,89.36111111111111,22.910580963946934,0.0,0.0,0.0,66.46999999999998
56,2010-06-15,298.8333333333333,7405.666666666667,882.125,99.6111111111111,22.95355283491621,0.0,0.0,0.0,66.7325
56,2010-06-16,297.6666666666667,7360.5,577.2083333333334,99.22222222222223,23.004241861588508,0.0,0.0,0.0,68.2325
56,2010-06-17,279.625,6960.5,1217.375,93.20833333333334,22.851809616167422,0.0,0.0,0.0,63.2075
56,2010-06-18,279.125,7050.666666666667,1356.5416666666667,93.04166666666667,22.519232814863845,0.0,0.0,0.0,68.5775
56,2010-06-19,280.125,7098.666666666667,1353.625,93.375,22.4470939378287,0.0,0.0,0.0,74.8325
56,2010-06-20,261.2916666666667,6714.833333333333,1276.625,87.09722222222223,22.134787617794768,0.0,0.0,0.0,71.29249999999999
56,2010-06-21,245.125,6355.666666666667,1307.0,81.70833333333334,21.938732495935387,0.0,0.0,0.0,71.12
56,2010-06-22,262.0416666666667,6754.333333333333,2997.875,87.34722222222221,22.068504375791676,0.0,0.0,0.0,71.33
56,2010-06-23,252.08333333333334,6563.833333333333,2110.1666666666665,84.02777777777779,21.84598473114457,0.0,0.0,0.0,73.9625
56,2010-06-24,256.0833333333333,6657.333333333333,2647.625,85.36111111111111,21.880943737899727,0.0,0.0,0.0,72.095
56,2010-06-25,246.95833333333334,6402.0,2145.8333333333335,82.31944444444444,21.942850975389632,0.0,0.0,0.0,67.7675
56,2010-06-26,267.2083333333333,6830.666666666667,2315.375,89.06944444444444,22.252148196043986,0.0,0.0,0.0,67.28750000000001
56,2010-06-27,297.9166666666667,7417.666666666667,1542.875,99.30555555555556,22.84612374361509,0.0,0.0,0.0,73.52
56,2010-06-28,270.3333333333333,6829.166666666667,892.625,90.11111111111111,22.517331706324992,0.0,0.0,0.0,72.88250000000001
56,2010-06-29,271.8333333333333,6733.5,1227.7083333333333,90.61111111111111,22.96396541339736,0.0,0.0,0.0,62.9075
56,2010-06-30,298.875,7252.333333333333,1548.125,99.625,23.44211920301512,0.0,0.0,0.0,59.54
56,2010-07-01,298.875,7239.333333333333,1425.5833333333333,99.625,23.48421528225435,0.0,0.0,0.0,62.127500000000005
56,2010-07-02,298.7083333333333,7257.0,1634.125,99.56944444444444,23.413980562828225,0.0,0.0,0.0,63.919999999999995
56,2010-07-03,298.1666666666667,7256.666666666667,868.9583333333334,99.3888888888889,23.372596080232736,0.0,0.0,0.0,68.68250000000002
56,2010-07-04,298.125,7263.666666666667,410.7916666666667,99.375,23.346808888990868,0.0,0.0,0.0,73.3775
56,2010-07-05,270.9583333333333,6799.0,602.5416666666666,90.31944444444444,22.669529628540143,0.0,0.0,0.0,78.16250000000001
56,2010-07-06,267.6666666666667,6872.0,436.0416666666667,89.22222222222223,22.156245957832102,0.0,0.0,0.0,79.9175
56,2010-07-07,265.375,6848.333333333333,570.25,88.45833333333334,22.042464711608662,0.0,0.0,0.0,79.4225
56,2010-07-08,269.5416666666667,7021.5,588.5,89.84722222222223,21.83640030224628,0.0,0.0,0.0,82.115
56,2010-07-09,267.0416666666667,6866.5,872.375,89.01388888888889,22.12221676092462,0.0,0.0,0.0,73.16749999999998
56,2010-07-10,226.29166666666666,5915.666666666667,683.1666666666666,75.43055555555556,21.759549736105637,0.0,0.0,0.0,73.25
56,2010-07-11,234.5,5981.5,720.0833333333334,78.16666666666666,22.300663155841622,0.0,0.0,0.0,73.28750000000001
56,2010-07-12,286.8333333333333,7178.333333333333,1040.75,95.61111111111111,22.729560405541363,0.0,0.0,0.0,76.18999999999998
56,2010-07-13,265.0833333333333,6789.0,992.7916666666666,88.36111111111111,22.210669628974973,0.0,0.0,0.0,76.39999999999999
56,2010-07-14,266.5,6808.333333333333,1129.125,88.83333333333333,22.26596083231334,0.0,0.0,0.0,75.71
56,2010-07-15,267.4583333333333,6886.166666666667,1168.5833333333333,89.15277777777779,22.09345527668191,0.0,0.0,0.0,77.12
56,2010-07-16,281.0833333333333,7186.166666666667,1445.9166666666667,93.69444444444444,22.249632782119967,0.0,0.0,0.0,77.4725
56,2010-07-17,288.5,7249.5,1876.2916666666667,96.16666666666667,22.637204864703307,0.0,0.0,0.0,78.30500000000002
56,2010-07-18,298.4166666666667,7295.333333333333,1621.375,99.47222222222221,23.268209890645466,0.0,0.0,0.0,74.41250000000001
56,2010-07-19,298.25,7271.333333333333,1025.6666666666667,99.41666666666666,23.3319714403594,0.0,0.0,0.0,75.40249999999999
56,2010-07-20,298.5833333333333,7299.0,818.75,99.52777777777779,23.269509902421945,0.0,0.0,0.0,74.0825
56,2010-07-21,298.6666666666667,7334.5,636.7916666666666,99.55555555555556,23.16334522538081,0.0,0.0,0.0,74.84749999999998
56,2010-07-22,292.9583333333333,7285.833333333333,1059.7083333333333,97.65277777777777,22.872396012047734,0.0,0.0,0.0,74.43499999999999
56,2010-07-23,298.7916666666667,7303.5,1091.1666666666667,99.59722222222223,23.271398606452006,0.0,0.0,0.0,75.03500000000001
56,2010-07-24,298.625,7245.833333333333,489.5,99.54166666666666,23.443522139160436,0.0,0.0,0.0,75.9275
56,2010-07-25,298.6666666666667,7271.666666666667,719.875,99.55555555555556,23.363496065398422,0.0,0.0,0.0,71.2625
56,2010-07-26,227.58333333333334,5677.666666666667,2542.0416666666665,75.86111111111111,22.801089551654634,0.0,0.0,0.0,70.37749999999998
56,2010-07-27,297.2916666666667,7331.833333333333,1716.6666666666667,99.09722222222223,23.065091912739728,0.0,0.0,0.0,73.75999999999999
56,2010-07-28,298.75,7369.666666666667,1162.0416666666667,99.58333333333333,23.05924623456511,0.0,0.0,0.0,73.145
56,2010-07-29,298.5,7340.166666666667,1298.875,99.5,23.13254694489226,0.0,0.0,0.0,70.53500000000001
56,2010-07-30,298.875,7338.833333333333,1142.0,99.625,23.165815978924893,0.0,0.0,0.0,68.1725
56,2010-07-31,298.1666666666667,7391.833333333333,1445.9166666666667,99.3888888888889,22.94520604571111,0.0,0.0,0.0,68.08999999999999
56,2010-08-01,293.8333333333333,7371.0,1867.25,97.94444444444444,22.675647055276684,0.0,0.0,0.0,73.325
56,2010-08-02,298.875,7473.666666666667,1449.8333333333333,99.625,22.747878662860707,0.0,0.0,0.0,75.545
56,2010-08-03,298.75,7471.666666666667,823.375,99.58333333333333,22.74445126031675,0.0,0.0,0.0,77.1725
56,2010-08-04,298.25,7578.333333333333,946.0,99.41666666666666,22.38678799208269,0.0,0.0,0.0,77.40499999999999
56,2010-08-05,297.5416666666667,7467.666666666667,1027.2083333333333,99.18055555555556,22.664591981728638,0.0,0.0,0.0,75.9425
56,2010-08-06,295.7083333333333,7359.833333333333,1430.9166666666667,98.56944444444444,22.854968220898723,0.0,0.0,0.0,68.09000000000002
56,2010-08-07,298.4583333333333,7366.833333333333,1070.0416666666667,99.48611111111111,23.045593802553487,0.0,0.0,0.0,64.66250000000001
56,2010-08-08,296.0833333333333,7296.833333333333,721.5416666666666,98.69444444444444,23.08152889761921,0.0,0.0,0.0,72.245
56,2010-08-09,288.1666666666667,7152.0,879.75,96.05555555555556,22.919296078796915,0.0,0.0,0.0,73.7825
56,2010-08-10,297.5833333333333,7389.5,721.0833333333334,99.19444444444444,22.90754712016299,0.0,0.0,0.0,76.01
56,2010-08-11,295.5,7430.333333333333,661.8333333333334,98.5,22.62216813960791,0.0,0.0,0.0,77.0825
56,2010-08-12,298.7083333333333,7393.0,660.7916666666666,99.56944444444444,22.983262132347416,0.0,0.0,0.0,74.7725
56,2010-08-13,298.8333333333333,7375.666666666667,521.75,99.6111111111111,23.04691477983158,0.0,0.0,0.0,72.5
56,2010-08-14,292.4166666666667,7315.833333333333,482.2083333333333,97.47222222222223,22.736486691726466,0.0,0.0,0.0,76.1075
56,2010-08-15,294.125,7202.5,449.625,98.04166666666667,23.229171005437927,0.0,0.0,0.0,75.45500000000001
56,2010-08-16,224.875,5572.5,1418.875,74.95833333333334,22.954938687004635,0.0,0.0,0.0,73.85000000000001
56,2010-08-17,298.8333333333333,7221.833333333333,2224.2083333333335,99.6111111111111,23.537840499103797,0.0,0.0,0.0,71.555
56,2010-08-18,298.8333333333333,7232.333333333333,1819.5,99.6111111111111,23.50366794180455,0.0,0.0,0.0,69.89
56,2010-08-19,288.4583333333333,7121.833333333333,1326.0833333333333,96.15277777777777,23.03967357812049,0.0,0.0,0.0,71.03750000000001
56,2010-08-20,298.6666666666667,7260.166666666667,2061.7916666666665,99.55555555555556,23.400503508490008,0.0,0.0,0.0,67.9625
56,2010-08-21,298.375,7273.666666666667,981.5416666666666,99.45833333333334,23.334262293203793,0.0,0.0,0.0,72.83749999999999
56,2010-08-22,288.5833333333333,7135.666666666667,1493.25,96.19444444444444,23.00497306177107,0.0,0.0,0.0,69.53000000000002
56,2010-08-23,298.875,7286.833333333333,1891.7083333333333,99.625,23.33113092106768,0.0,0.0,0.0,64.46750000000002
56,2010-08-24,298.8333333333333,7271.833333333333,1553.7916666666667,99.6111111111111,23.37599795252611,0.0,0.0,0.0,66.91250000000001
56,2010-08-25,298.8333333333333,7326.0,1414.5,99.6111111111111,23.203161494828162,0.0,0.0,0.0,68.5775
56,2010-08-26,275.0,6928.333333333333,1517.8333333333333,91.66666666666666,22.578181380803464,0.0,0.0,0.0,63.8825
56,2010-08-27,289.0,7287.333333333333,2473.5,96.33333333333334,22.558709175738727,0.0,0.0,0.0,62.555
56,2010-08-28,287.5,7244.166666666667,1735.5,95.83333333333334,22.575347981134243,0.0,0.0,0.0,68.0825
56,2010-08-29,297.0833333333333,7416.166666666667,1504.0,99.02777777777779,22.78682645271966,0.0,0.0,0.0,70.88000000000001
56,2010-08-30,285.0833333333333,7184.166666666667,1018.0833333333334,95.02777777777777,22.57254185515988,0.0,0.0,0.0,74.08999999999999
56,2010-08-31,297.625,7429.333333333333,935.5416666666666,99.20833333333333,22.787915582376165,0.0,0.0,0.0,77.84
56,2010-09-01,279.0,7088.333333333333,518.5,93.0,22.38953679755467,0.0,0.0,0.0,77.8775
56,2010-09-02,298.4583333333333,7447.333333333333,878.125,99.48611111111111,22.79648848954137,0.0,0.0,0.0,77.33749999999999
56,2010-09-03,291.0416666666667,7268.5,837.5416666666666,97.01388888888889,22.776941788386722,0.0,0.0,0.0,74.02999999999999
56,2010-09-04,297.2083333333333,7294.0,1527.7083333333333,99.06944444444444,23.17822963318405,0.0,0.0,0.0,60.29
56,2010-09-05,283.7916666666667,6972.333333333333,1666.25,94.59722222222223,23.152960709789486,0.0,0.0,0.0,58.67000000000001
56,2010-09-06,283.9583333333333,6904.5,1370.2083333333333,94.65277777777777,23.39415819795463,0.0,0.0,0.0,64.4525
56,2010-09-07,273.25,6874.833333333333,969.0,91.08333333333334,22.609087493030135,0.0,0.0,0.0,75.815
56,2010-09-08,222.29166666666666,5835.0,3140.0,74.09722222222223,21.670421546224887,0.0,0.0,0.0,62.284999999999975
56,2010-09-09,272.0416666666667,6855.833333333333,3537.9166666666665,90.68055555555556,22.57148920222033,0.0,0.0,0.0,57.62750000000002
56,2010-09-10,293.75,7231.333333333333,1794.625,97.91666666666666,23.107051488890935,0.0,0.0,0.0,60.11750000000001
56,2010-09-11,298.2916666666667,7346.5,1626.9166666666667,99.43055555555556,23.096473566399723,0.0,0.0,0.0,60.98749999999999
56,2010-09-12,286.0416666666667,7155.333333333333,2507.125,95.34722222222223,22.739686209199043,0.0,0.0,0.0,61.82
56,2010-09-13,264.9583333333333,6819.833333333333,3239.8333333333335,88.31944444444444,22.099826282818906,0.0,0.0,0.0,62.66750000000001
56,2010-09-14,246.45833333333334,6445.166666666667,4988.125,82.15277777777777,21.751759501090397,0.0,0.0,0.0,58.955000000000005
56,2010-09-15,249.33333333333334,6533.333333333333,5266.625,83.11111111111111,21.708537414965985,0.0,0.0,0.0,55.54999999999999
56,2010-09-16,291.75,7365.0,5044.791666666667,97.25,22.533214528173794,0.0,0.0,0.0,55.737500000000004
56,2010-09-17,297.5,7393.666666666667,3388.5833333333335,99.16666666666667,22.88822640999053,0.0,0.0,0.0,54.48499999999999
56,2010-09-18,293.0833333333333,7372.166666666667,3344.875,97.69444444444444,22.61418887858989,0.0,0.0,0.0,60.754999999999995
56,2010-09-19,298.875,7406.5,2819.75,99.625,22.95417032336461,0.0,0.0,0.0,58.11500000000001
56,2010-09-20,298.7916666666667,7395.0,2692.375,99.59722222222223,22.983456351889416,0.0,0.0,0.0,55.04
56,2010-09-21,298.7916666666667,7443.0,2659.25,99.59722222222223,22.835235754698672,0.0,0.0,0.0,65.3225
56,2010-09-22,298.875,7376.333333333333,1281.9166666666667,99.625,23.048044986217178,0.0,0.0,0.0,68.0825
56,2010-09-23,298.75,7402.833333333333,1069.625,99.58333333333333,22.955934664655423,0.0,0.0,0.0,67.31750000000001
56,2010-09-24,293.6666666666667,7429.666666666667,1032.875,97.88888888888889,22.483833580091822,0.0,0.0,0.0,78.21499999999999
56,2010-09-25,227.16666666666666,5865.333333333333,1663.3333333333333,75.72222222222223,22.031138705766462,0.0,0.0,0.0,59.55500000000001
56,2010-09-26,177.58333333333334,4802.166666666667,1635.2083333333333,59.19444444444445,21.035363088420734,0.0,0.0,0.0,53.2175
56,2010-09-27,197.5,5184.166666666667,4475.875,65.83333333333333,21.670712104163318,0.0,0.0,0.0,56.225
56,2010-09-28,296.8333333333333,7461.333333333333,2410.0,98.94444444444444,22.629828597807958,0.0,0.0,0.0,62.224999999999994
56,2010-09-29,289.9583333333333,7360.833333333333,3565.75,96.65277777777777,22.407512547643307,0.0,0.0,0.0,58.587500000000006
56,2010-09-30,292.75,7430.833333333333,4193.125,97.58333333333333,22.41013233150162,0.0,0.0,0.0,56.6525
56,2010-10-01,298.8333333333333,7466.833333333333,3153.0416666666665,99.6111111111111,22.765522346971423,0.0,0.0,0.0,55.324999999999996
56,2010-10-02,291.0416666666667,7280.166666666667,3256.4583333333335,97.01388888888889,22.740441114748595,0.0,0.0,0.0,48.125
56,2010-10-03,275.4166666666667,6998.666666666667,4744.125,91.80555555555556,22.385146773988694,0.0,0.0,0.0,46.30249999999999
56,2010-10-04,296.25,7374.166666666667,3975.6666666666665,98.75,22.85232794666064,0.0,0.0,0.0,45.800000000000004
56,2010-10-05,293.2083333333333,7282.833333333333,3428.9166666666665,97.73611111111111,22.90134429518426,0.0,0.0,0.0,48.050000000000004
56,2010-10-06,269.75,6932.333333333333,3520.9166666666665,89.91666666666667,22.134364331393954,0.0,0.0,0.0,53.412499999999994
56,2010-10-07,287.0416666666667,7177.166666666667,2935.9583333333335,95.68055555555556,22.74976681451207,0.0,0.0,0.0,57.42499999999999
56,2010-10-08,297.5833333333333,7441.0,3611.875,99.19444444444444,22.749001403634516,0.0,0.0,0.0,57.9725
56,2010-10-09,290.2083333333333,7311.0,3109.4583333333335,96.73611111111111,22.579698209699234,0.0,0.0,0.0,55.595000000000006
56,2010-10-10,247.70833333333334,6578.166666666667,4722.916666666667,82.56944444444444,21.420064903257412,0.0,0.0,0.0,53.11249999999999
56,2010-10-11,263.7916666666667,6962.333333333333,5079.583333333333,87.93055555555556,21.552184572541133,0.0,0.0,0.0,55.27250000000001
56,2010-10-12,260.9583333333333,6854.833333333333,4790.583333333333,86.98611111111111,21.65505584056667,0.0,0.0,0.0,48.9725
56,2010-10-13,268.6666666666667,6980.666666666667,3270.875,89.55555555555556,21.892830993537707,0.0,0.0,0.0,47.6975
56,2010-10-14,262.8333333333333,6787.333333333333,5017.25,87.6111111111111,22.027555413679075,0.0,0.0,0.0,48.45499999999999
56,2010-10-15,285.25,7194.333333333333,5429.083333333333,95.08333333333333,22.553821294537364,0.0,0.0,0.0,47.375
56,2010-10-16,273.5,7010.833333333333,5252.166666666667,91.16666666666666,22.190788066088192,0.0,0.0,0.0,50.4725
56,2010-10-17,271.2916666666667,7025.166666666667,5427.5,90.43055555555556,21.96670205530909,0.0,0.0,0.0,53.5325
56,2010-10-18,237.16666666666666,6313.333333333333,4410.083333333333,79.05555555555556,21.36879179866244,0.0,0.0,0.0,47.63
56,2010-10-19,285.8333333333333,7355.833333333333,4927.125,95.27777777777777,22.10375363468147,0.0,0.0,0.0,48.67250000000001
56,2010-10-20,263.625,6840.833333333333,4980.541666666667,87.875,21.921114021196246,0.0,0.0,0.0,51.54499999999999
56,2010-10-21,298.8333333333333,7409.333333333333,4317.958333333333,99.6111111111111,22.942193779617302,0.0,0.0,0.0,44.465
56,2010-10-22,275.125,6831.666666666667,4439.25,91.70833333333334,22.90806599170529,0.0,0.0,0.0,43.070000000000014
56,2010-10-23,296.3333333333333,7449.333333333333,5257.416666666667,98.77777777777777,22.62810244018853,0.0,0.0,0.0,51.36499999999999
56,2010-10-24,298.8333333333333,7527.833333333333,3825.5416666666665,99.6111111111111,22.581047372344116,0.0,0.0,0.0,59.16499999999999
56,2010-10-25,298.875,7522.833333333333,3158.9583333333335,99.625,22.59920630524846,0.0,0.0,0.0,61.91749999999999
56,2010-10-26,298.8333333333333,7492.333333333333,2927.9166666666665,99.6111111111111,22.688040367190165,0.0,0.0,0.0,63.080000000000005
56,2010-10-27,298.875,7428.333333333333,2555.3333333333335,99.625,22.88670350011218,0.0,0.0,0.0,59.074999999999996
56,2010-10-28,298.8333333333333,7376.0,3585.1666666666665,99.6111111111111,23.045873252590987,0.0,0.0,0.0,51.89750000000001
56,2010-10-29,298.2083333333333,7341.0,3565.7916666666665,99.40277777777777,23.107320566377577,0.0,0.0,0.0,43.9325
56,2010-10-30,298.625,7299.333333333333,3057.7916666666665,99.54166666666666,23.27169433281578,0.0,0.0,0.0,49.79
56,2010-10-31,289.875,7157.0,2295.2083333333335,96.625,23.039061408411342,0.0,0.0,0.0,40.9475
56,2010-11-01,268.4583333333333,6718.0,3839.6666666666665,89.48611111111111,22.731177227018623,0.0,0.0,0.0,34.842499999999994
56,2010-11-02,294.5,7272.666666666667,3791.7916666666665,98.16666666666667,23.03438674488954,0.0,0.0,0.0,36.245
56,2010-11-03,298.7916666666667,7329.333333333333,3389.7916666666665,99.59722222222223,23.18937507579892,0.0,0.0,0.0,41.2025
56,2010-11-04,293.0416666666667,7325.833333333333,4028.5833333333335,97.68055555555556,22.753980396617752,0.0,0.0,0.0,42.74000000000001
56,2010-11-05,184.0,4731.166666666667,5343.416666666667,61.33333333333333,22.122520872230243,0.0,0.0,0.0,38.50249999999999
56,2010-11-06,140.375,3736.3333333333335,4524.083333333333,46.791666666666664,21.37121397983763,0.0,0.0,0.0,35.99
56,2010-11-07,201.45833333333334,5111.0,2841.4583333333335,67.15277777777777,22.421486064914458,0.0,0.0,0.0,37.04
56,2010-11-08,199.20833333333334,5167.0,3476.0,66.40277777777777,21.930780003440635,0.0,0.0,0.0,38.945
56,2010-11-09,199.25,5243.666666666667,3890.625,66.41666666666667,21.61465418600216,0.0,0.0,0.0,38.404999999999994
56,2010-11-10,199.16666666666666,5278.0,3833.0833333333335,66.38888888888889,21.46506989179403,0.0,0.0,0.0,43.43749999999999
56,2010-11-11,186.79166666666666,5081.666666666667,3264.4583333333335,62.263888888888886,20.909149174592763,0.0,0.0,0.0,43.294999999999995
56,2010-11-12,117.875,3158.3333333333335,4074.0833333333335,39.29166666666667,21.229940633245377,0.0,0.0,0.0,46.45250000000001
56,2010-11-13,199.125,5337.333333333333,3301.9166666666665,66.375,21.22200927429428,0.0,0.0,0.0,45.56
56,2010-11-14,193.79166666666666,5195.666666666667,3182.3333333333335,64.59722222222221,21.216749802185582,0.0,0.0,0.0,49.99999999999999
56,2010-11-15,179.70833333333334,4839.333333333333,3202.5833333333335,59.902777777777786,21.123589394774303,0.0,0.0,0.0,42.785000000000004
56,2010-11-16,189.45833333333334,5232.333333333333,3661.125,63.15277777777778,20.59697049330021,0.0,0.0,0.0,45.6275
56,2010-11-17,178.91666666666666,4857.333333333333,2803.5,59.638888888888886,20.952600306523927,0.0,0.0,0.0,47.39000000000001
56,2010-11-18,179.20833333333334,4874.5,2651.0833333333335,59.736111111111114,20.912847186606033,0.0,0.0,0.0,40.49
56,2010-11-19,187.875,4939.5,1738.6666666666667,62.625,21.635704524749467,0.0,0.0,0.0,37.107499999999995
56,2010-11-20,172.58333333333334,4628.833333333333,3165.75,57.52777777777778,21.20861688210372,0.0,0.0,0.0,42.28999999999999
56,2010-11-21,199.25,5311.5,5080.875,66.41666666666667,21.33861275848003,0.0,0.0,0.0,39.6875
56,2010-11-22,222.625,5866.5,5085.208333333333,74.20833333333333,21.586383846131994,0.0,0.0,0.0,56.5325
56,2010-11-23,210.29166666666666,5453.833333333333,4818.875,70.09722222222223,21.93336363821573,0.0,0.0,0.0,50.5925
56,2010-11-24,298.875,7136.833333333333,4285.375,99.625,23.821498213493378,0.0,0.0,0.0,34.970000000000006
56,2010-11-25,293.1666666666667,7240.5,3802.9583333333335,97.72222222222223,23.031969093601575,0.0,0.0,0.0,38.06000000000001
56,2010-11-26,297.4166666666667,7207.0,4107.291666666667,99.13888888888889,23.474471193130135,0.0,0.0,0.0,33.605
56,2010-11-27,298.375,7309.333333333333,3520.1666666666665,99.45833333333334,23.220400287303903,0.0,0.0,0.0,33.15500000000001
56,2010-11-28,297.125,7315.0,4410.0,99.04166666666666,23.105209045340626,0.0,0.0,0.0,33.919999999999995
56,2010-11-29,285.75,7108.166666666667,3382.9583333333335,95.25,22.867236043049076,0.0,0.0,0.0,36.88999999999999
56,2010-11-30,282.25,7121.5,4361.791666666667,94.08333333333333,22.544858292962626,0.0,0.0,0.0,48.8375
56,2010-12-01,271.125,6779.166666666667,3931.2083333333335,90.375,22.74983712354026,0.0,0.0,0.0,36.34250000000001
56,2010-12-02,298.8333333333333,7150.833333333333,4669.125,99.6111111111111,23.771545662898653,0.0,0.0,0.0,28.640000000000004
56,2010-12-03,288.8333333333333,7136.333333333333,3944.125,96.27777777777777,23.022751335108286,0.0,0.0,0.0,29.3225
56,2010-12-04,257.9166666666667,6680.833333333333,1450.875,85.97222222222223,21.960074425179823,0.0,0.0,0.0,28.1525
56,2010-12-05,287.2083333333333,7219.166666666667,2118.2083333333335,95.73611111111111,22.63054465350725,0.0,0.0,0.0,26.195000000000004
56,2010-12-06,255.125,6492.666666666667,2160.2083333333335,85.04166666666667,22.351925890748536,0.0,0.0,0.0,24.8
56,2010-12-07,297.625,7260.333333333333,3845.9583333333335,99.20833333333333,23.318353725724254,0.0,0.0,0.0,24.072499999999994
56,2010-12-08,280.0833333333333,6995.5,3049.125,93.3611111111111,22.774746066916034,0.0,0.0,0.0,20.944999999999997
56,2010-12-09,281.2083333333333,7086.5,2150.9166666666665,93.73611111111111,22.572592056884375,0.0,0.0,0.0,17.832500000000003
56,2010-12-10,257.125,6646.666666666667,1265.5833333333333,85.70833333333333,22.005206243731195,0.0,0.0,0.0,27.8225
56,2010-12-11,241.33333333333334,6405.666666666667,3035.0833333333335,80.44444444444444,21.43078177308286,0.0,0.0,0.0,35.66750000000001
56,2010-12-12,251.33333333333334,6646.333333333333,2796.0833333333335,83.77777777777777,21.510624070080414,0.0,0.0,0.0,35.01499999999999
56,2010-12-13,253.54166666666666,6563.666666666667,1143.0,84.51388888888889,21.972924390161324,0.0,0.0,0.0,16.324999999999992
56,2010-12-14,266.2083333333333,6781.666666666667,595.1666666666666,88.73611111111111,22.32904993036782,0.0,0.0,0.0,14.8025
56,2010-12-15,243.75,6395.0,733.7083333333334,81.25,21.68148944487881,0.0,0.0,0.0,19.040000000000003
56,2010-12-16,290.9583333333333,7303.666666666667,1295.3333333333333,96.9861111111111,22.660782065324874,0.0,0.0,0.0,23.53250000000001
56,2010-12-17,260.9583333333333,6713.166666666667,1757.75,86.98611111111111,22.112038324354298,0.0,0.0,0.0,27.7925
56,2010-12-18,240.29166666666666,6277.5,1675.25,80.09722222222221,21.773940218593744,0.0,0.0,0.0,24.147500000000004
56,2010-12-19,260.4166666666667,6666.0,1842.875,86.80555555555556,22.222274310764412,0.0,0.0,0.0,22.962500000000006
56,2010-12-20,277.0833333333333,7050.166666666667,2366.25,92.36111111111111,22.356100722599148,0.0,0.0,0.0,25.3475
56,2010-12-21,291.4166666666667,7364.333333333333,2189.0833333333335,97.13888888888889,22.50950715913034,0.0,0.0,0.0,24.14
56,2010-12-22,289.1666666666667,7387.833333333333,1196.9583333333333,96.38888888888889,22.26466562892443,0.0,0.0,0.0,24.24434782608695
56,2010-12-23,263.5416666666667,6921.333333333333,714.1666666666666,87.84722222222221,21.65930717427599,0.0,0.0,0.0,25.762608695652172
56,2010-12-24,207.83333333333334,5847.166666666667,312.2916666666667,69.27777777777779,20.218771674790258,0.0,0.0,0.0,24.05652173913044
56,2010-12-25,141.5,4595.166666666667,295.5,47.16666666666667,17.516212687243844,0.0,0.0,0.0,23.779999999999998
56,2010-12-26,63.375,2683.0,1082.2916666666667,21.125,13.436381848676854,0.0,0.0,0.0,20.8175
56,2010-12-27,66.91666666666667,3051.0,316.7916666666667,22.305555555555557,12.476050657343674,0.0,0.0,0.0,20.967499999999998
56,2010-12-28,64.16666666666667,2586.5,492.3333333333333,21.38888888888889,14.111787701097578,0.0,0.0,0.0,26.562500000000004
56,2010-12-29,67.66666666666667,3043.5,53.791666666666664,22.555555555555557,12.64697077560557,0.0,0.0,0.0,26.735000000000003
56,2010-12-30,67.75,3150.3333333333335,48.708333333333336,22.583333333333332,12.23313670511057,0.0,0.0,0.0,30.852499999999992
56,2010-12-31,73.625,3269.3333333333335,13.625,24.541666666666668,12.810059390293638,0.0,0.0,0.0,45.37999999999999
56,2011-01-01,97.70833333333333,3773.3333333333335,16.416666666666668,32.56944444444444,14.729617564782096,0.0,0.0,0.0,48.96500000000001
56,2011-01-02,124.91666666666667,4256.5,237.66666666666666,41.638888888888886,16.69370701019356,0.0,0.0,0.0,26.945000000000004
56,2011-01-03,161.29166666666666,4858.166666666667,723.4166666666666,53.763888888888886,18.885329113634548,0.0,0.0,0.0,26.06
56,2011-01-04,199.0,5528.666666666667,350.4166666666667,66.33333333333333,20.474707584709996,0.0,0.0,0.0,30.424999999999997
56,2011-01-05,220.16666666666666,5693.5,1525.5416666666667,73.38888888888889,21.996687255447245,0.0,0.0,0.0,23.9675
56,2011-01-06,288.0416666666667,7204.833333333333,2201.3333333333335,96.01388888888889,22.741359002829892,0.0,0.0,0.0,20.930000000000003
56,2011-01-07,297.0,7170.833333333333,2060.5833333333335,99.0,23.559814061592096,0.0,0.0,0.0,20.179999999999996
56,2011-01-08,297.5833333333333,6914.666666666667,2445.6666666666665,99.19444444444444,24.480618893816683,0.0,0.0,0.0,19.6925
