ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
56,2013-04-01,281.125,7230.0,1782.3333333333333,93.70833333333334,22.118018095896723,0.0,0.0,0.0,34.14500000000001
56,2013-04-02,264.0833333333333,6781.333333333333,1483.5,88.02777777777779,22.151897774937733,0.0,0.0,0.0,28.144999999999996
56,2013-04-03,266.4166666666667,6746.666666666667,1180.1666666666667,88.80555555555556,22.46245265151515,0.0,0.0,0.0,29.614999999999995
56,2013-04-04,247.45833333333334,6453.333333333333,1322.8333333333333,82.48611111111111,21.812378400482093,0.0,0.0,0.0,34.82750000000001
56,2013-04-05,269.7916666666667,6829.333333333333,1397.6666666666667,89.93055555555556,22.471665324417543,0.0,0.0,0.0,36.92
56,2013-04-06,281.5416666666667,7156.666666666667,1359.3333333333333,93.84722222222223,22.377776160534076,0.0,0.0,0.0,38.3375
56,2013-04-07,277.7083333333333,6912.0,1378.0,92.56944444444444,22.854420854230966,0.0,0.0,0.0,52.879999999999995
56,2013-04-08,261.5416666666667,6965.333333333333,2384.5,87.18055555555554,21.35915266877233,0.0,0.0,0.0,48.56
56,2013-04-09,286.8333333333333,7334.666666666667,2353.5,95.61111111111111,22.245095588680844,0.0,0.0,0.0,48.95000000000001
56,2013-04-10,281.2083333333333,7068.666666666667,2814.1666666666665,93.73611111111111,22.629539792197175,0.0,0.0,0.0,43.60249999999999
56,2013-04-11,287.9583333333333,7174.666666666667,2402.6666666666665,95.98611111111111,22.830370555349067,0.0,0.0,0.0,35.12750000000002
56,2013-04-12,285.3333333333333,6926.0,2271.8333333333335,95.11111111111111,23.434465941540733,0.0,0.0,0.0,38.690000000000005
56,2013-04-13,281.8333333333333,6733.333333333333,2359.0,93.94444444444444,23.809335808580855,0.0,0.0,0.0,39.10999999999999
56,2013-04-14,284.625,6812.666666666667,1432.6666666666667,94.875,23.765170882669537,0.0,0.0,0.0,40.137499999999996
56,2013-04-15,257.5,6660.666666666667,1749.6666666666667,85.83333333333333,21.990979381443303,0.0,0.0,0.0,56.24
56,2013-04-16,292.7083333333333,7420.0,2290.6666666666665,97.56944444444444,22.43965727014076,0.0,0.0,0.0,55.527499999999996
56,2013-04-17,274.75,6974.0,1690.6666666666667,91.58333333333334,22.40994527291846,0.0,0.0,0.0,47.24750000000001
56,2013-04-18,276.2083333333333,7094.0,1645.6666666666667,92.06944444444444,22.147801937474547,0.0,0.0,0.0,64.955
56,2013-04-19,292.25,7364.666666666667,2150.6666666666665,97.41666666666666,22.572853489635193,0.0,0.0,0.0,54.964999999999996
56,2013-04-20,281.3333333333333,6896.666666666667,2130.8333333333335,93.77777777777779,23.204221040760427,0.0,0.0,0.0,36.35
56,2013-04-21,235.41666666666666,5837.333333333333,1020.5,78.47222222222221,22.940757290239077,0.0,0.0,0.0,36.48500000000001
56,2013-04-22,183.25,4771.333333333333,1692.1666666666667,61.083333333333336,21.84687194355177,0.0,0.0,0.0,48.5825
56,2013-04-23,294.125,7393.333333333333,1898.5,98.04166666666667,22.629590284039676,0.0,0.0,0.0,54.20000000000001
56,2013-04-24,297.2916666666667,7393.333333333333,1789.6666666666667,99.09722222222223,22.873229448452058,0.0,0.0,0.0,52.61000000000001
56,2013-04-25,292.4166666666667,7304.666666666667,1388.8333333333333,97.47222222222223,22.77124402969182,0.0,0.0,0.0,42.845000000000006
56,2013-04-26,291.75,7362.0,1187.1666666666667,97.25,22.542396767182826,0.0,0.0,0.0,45.410000000000004
56,2013-04-27,155.20833333333334,3874.0,4389.666666666667,51.736111111111114,22.78979700854701,0.0,0.0,0.0,55.07750000000001
56,2013-04-28,0.0,0.0,7342.333333333333,0.0,0.0,0.0,0.0,0.0,59.7125
56,2013-04-29,0.0,7.333333333333333,6243.666666666667,0.0,0.0,0.0,0.0,0.0,58.13749999999999
56,2013-04-30,0.0,0.0,4719.0,0.0,0.0,0.0,0.0,0.0,63.9575
56,2013-05-01,2.0416666666666665,87.33333333333333,4788.666666666667,0.6805555555555555,13.298107506361323,0.0,0.0,0.0,67.1525
56,2013-05-02,229.70833333333334,7156.0,1907.8333333333333,76.56944444444444,18.25960829296317,0.0,0.0,0.0,67.2725
56,2013-05-03,267.75,8175.333333333333,1985.1666666666667,89.25,18.629836703906058,0.0,0.0,0.0,68.5025
56,2013-05-04,264.0833333333333,7719.333333333333,2163.1666666666665,88.02777777777779,19.46015235915594,0.0,0.0,0.0,64.96249999999999
56,2013-05-05,271.0833333333333,7962.666666666667,1062.5,90.36111111111111,19.36552697309667,0.0,0.0,0.0,65.06
56,2013-05-06,215.08333333333334,6354.0,2583.5,71.69444444444444,19.255047126919177,0.0,0.0,0.0,63.84499999999999
56,2013-05-07,275.9166666666667,8135.333333333333,1593.5,91.97222222222223,19.292460528831707,0.0,0.0,0.0,66.80750000000002
56,2013-05-08,262.125,7418.0,2263.3333333333335,87.375,20.100490361283363,0.0,0.0,0.0,62.93749999999999
56,2013-05-09,288.0416666666667,7828.0,1920.8333333333333,96.01388888888889,20.930978716005225,0.0,0.0,0.0,57.5
56,2013-05-10,278.0833333333333,7696.666666666667,2383.1666666666665,92.69444444444444,20.552152807853325,0.0,0.0,0.0,60.44
56,2013-05-11,278.9166666666667,7420.666666666667,2893.1666666666665,92.97222222222223,21.3804371425149,0.0,0.0,0.0,48.672500000000014
56,2013-05-12,249.0,6683.333333333333,3192.3333333333335,83.0,21.192942643391522,0.0,0.0,0.0,42.267500000000005
56,2013-05-13,288.875,7523.333333333333,2215.5,96.29166666666666,21.84161220646876,0.0,0.0,0.0,39.77
56,2013-05-14,286.7083333333333,7378.0,1222.0,95.56944444444444,22.10480576639258,0.0,0.0,0.0,47.58499999999999
56,2013-05-15,272.0416666666667,7291.333333333333,1287.1666666666667,90.68055555555556,21.223329256956507,0.0,0.0,0.0,61.805
56,2013-05-16,261.2083333333333,7278.666666666667,1353.6666666666667,87.06944444444444,20.41362982383831,0.0,0.0,0.0,61.092499999999994
56,2013-05-17,239.08333333333334,6488.0,739.5,79.69444444444444,20.961555093163444,0.0,0.0,0.0,55.580000000000005
56,2013-05-18,221.875,6388.0,908.0,73.95833333333334,19.75734123878105,0.0,0.0,0.0,61.9625
56,2013-05-19,239.83333333333334,6427.333333333333,832.6666666666666,79.94444444444444,21.22578484251288,0.0,0.0,0.0,69.5975
56,2013-05-20,261.5833333333333,7324.0,1074.5,87.19444444444444,20.316400797985317,0.0,0.0,0.0,74.28500000000001
56,2013-05-21,278.3333333333333,7434.0,729.5,92.77777777777779,21.29745463785012,0.0,0.0,0.0,73.805
56,2013-05-22,285.875,7615.333333333333,1251.3333333333333,95.29166666666666,21.35365873675917,0.0,0.0,0.0,74.48
56,2013-05-23,287.0833333333333,7657.333333333333,2375.1666666666665,95.69444444444444,21.326297594172615,0.0,0.0,0.0,61.654999999999994
56,2013-05-24,271.5833333333333,6833.333333333333,2225.0,90.52777777777777,22.607656504065037,0.0,0.0,0.0,43.407500000000006
56,2013-05-25,298.5833333333333,7421.333333333333,1092.3333333333333,99.52777777777779,22.8859350670739,0.0,0.0,0.0,49.085
56,2013-05-26,298.2916666666667,7407.333333333333,2109.6666666666665,99.43055555555556,22.906791880418805,0.0,0.0,0.0,52.14500000000001
56,2013-05-27,295.3333333333333,7418.0,975.1666666666666,98.44444444444444,22.64699979029987,0.0,0.0,0.0,57.305
56,2013-05-28,278.0833333333333,7149.333333333333,549.5,92.69444444444444,22.125569206141986,0.0,0.0,0.0,59.285000000000004
56,2013-05-29,251.08333333333334,6848.666666666667,578.5,83.69444444444444,20.85436135176352,0.0,0.0,0.0,69.05
56,2013-05-30,290.4166666666667,7896.666666666667,600.0,96.80555555555556,20.92005241311383,0.0,0.0,0.0,73.0775
56,2013-05-31,276.4166666666667,7516.0,364.1666666666667,92.13888888888889,20.920039101768083,0.0,0.0,0.0,76.5875
56,2013-06-01,248.66666666666666,7154.0,568.0,82.88888888888889,19.772139906190787,0.0,0.0,0.0,73.355
56,2013-06-02,270.0416666666667,7233.333333333333,393.3333333333333,90.0138888888889,21.2362259984639,0.0,0.0,0.0,66.08
56,2013-06-03,254.58333333333334,7150.666666666667,1145.3333333333333,84.86111111111111,20.252025840636463,0.0,0.0,0.0,53.63749999999999
56,2013-06-04,259.125,6942.666666666667,780.1666666666666,86.375,21.23088210581909,0.0,0.0,0.0,57.245
56,2013-06-05,260.375,7178.666666666667,621.8333333333334,86.79166666666667,20.63196217960624,0.0,0.0,0.0,58.83500000000001
56,2013-06-06,250.875,6708.0,633.0,83.625,21.274010509838998,0.0,0.0,0.0,56.85500000000001
56,2013-06-07,288.875,7704.0,1174.1666666666667,96.29166666666666,21.32940409743856,0.0,0.0,0.0,57.815
56,2013-06-08,284.125,7384.666666666667,815.5,94.70833333333334,21.88585864855105,0.0,0.0,0.0,58.129999999999995
56,2013-06-09,260.875,7008.666666666667,667.6666666666666,86.95833333333334,21.172985232569197,0.0,0.0,0.0,64.61749999999999
56,2013-06-10,249.45833333333334,7161.333333333333,1184.6666666666667,83.15277777777777,19.814775918513,0.0,0.0,0.0,67.5425
56,2013-06-11,273.4583333333333,7441.333333333333,971.0,91.15277777777779,20.90380961446575,0.0,0.0,0.0,64.3025
56,2013-06-12,290.625,7598.0,2461.5,96.875,21.757987299289287,0.0,0.0,0.0,68.2175
56,2013-06-13,251.25,6501.333333333333,2417.5,83.75,21.983086802707135,0.0,0.0,0.0,62.01499999999999
56,2013-06-14,294.0,7307.333333333333,2176.5,98.0,22.886187391661345,0.0,0.0,0.0,61.940000000000005
56,2013-06-15,298.5833333333333,7428.666666666667,1564.0,99.52777777777779,22.863342831074814,0.0,0.0,0.0,62.6
56,2013-06-16,298.875,7446.0,1381.6666666666667,99.625,22.832401625033576,0.0,0.0,0.0,65.32249999999999
56,2013-06-17,290.7916666666667,7484.666666666667,676.0,96.93055555555556,22.100114864463645,0.0,0.0,0.0,67.9175
56,2013-06-18,282.5833333333333,7430.666666666667,717.6666666666666,94.19444444444444,21.632355030205158,0.0,0.0,0.0,62.91499999999999
56,2013-06-19,267.6666666666667,6970.666666666667,790.5,89.22222222222223,21.842634213210914,0.0,0.0,0.0,60.732499999999995
56,2013-06-20,254.25,6710.666666666667,1554.5,84.75,21.551640423206837,0.0,0.0,0.0,64.61749999999999
56,2013-06-21,294.2916666666667,7656.666666666667,520.8333333333334,98.09722222222223,21.863679981134815,0.0,0.0,0.0,69.635
56,2013-06-22,281.1666666666667,7450.666666666667,313.5,93.72222222222221,21.466129056311146,0.0,0.0,0.0,75.17750000000001
56,2013-06-23,251.375,6790.0,358.6666666666667,83.79166666666666,21.05898073146784,0.0,0.0,0.0,77.05250000000001
56,2013-06-24,265.7916666666667,7093.333333333333,322.8333333333333,88.59722222222223,21.314543193922304,0.0,0.0,0.0,76.41499999999999
56,2013-06-25,281.6666666666667,7296.666666666667,337.1666666666667,93.88888888888889,21.958162022232372,0.0,0.0,0.0,73.2425
56,2013-06-26,292.875,7508.0,477.1666666666667,97.625,22.18927310868407,0.0,0.0,0.0,71.7125
56,2013-06-27,294.9166666666667,7568.0,355.5,98.30555555555556,22.16681164846136,0.0,0.0,0.0,70.6025
56,2013-06-28,296.7916666666667,7530.666666666667,418.3333333333333,98.93055555555556,22.418333001357414,0.0,0.0,0.0,65.94500000000001
56,2013-06-29,287.0833333333333,7297.333333333333,768.6666666666666,95.69444444444444,22.378389746634998,0.0,0.0,0.0,66.78500000000001
56,2013-06-30,294.0416666666667,7367.333333333333,1070.8333333333333,98.01388888888889,22.70301801496094,0.0,0.0,0.0,69.185
56,2013-07-01,296.375,7418.0,316.0,98.79166666666667,22.726877752314188,0.0,0.0,0.0,64.8425
56,2013-07-02,292.3333333333333,7472.0,1080.6666666666667,97.44444444444444,22.25494438496312,0.0,0.0,0.0,67.22749999999999
56,2013-07-03,295.125,7507.333333333333,1669.1666666666667,98.375,22.361726867063318,0.0,0.0,0.0,76.085
56,2013-07-04,298.0416666666667,7521.333333333333,1244.6666666666667,99.34722222222221,22.540688892335872,0.0,0.0,0.0,75.08
56,2013-07-05,285.3333333333333,7468.666666666667,659.8333333333334,95.11111111111111,21.73173852241959,0.0,0.0,0.0,74.38250000000001
56,2013-07-06,288.0833333333333,7517.333333333333,1235.8333333333333,96.02777777777777,21.7991401353908,0.0,0.0,0.0,76.0925
56,2013-07-07,297.6666666666667,7551.333333333333,1026.1666666666667,99.22222222222223,22.422890733056708,0.0,0.0,0.0,74.39750000000001
56,2013-07-08,265.6666666666667,6989.333333333333,759.3333333333334,88.55555555555556,21.621526453007757,0.0,0.0,0.0,74.27749999999999
56,2013-07-09,283.4583333333333,7282.0,577.3333333333334,94.48611111111111,22.142343945497267,0.0,0.0,0.0,73.99999999999999
56,2013-07-10,294.5,7541.333333333333,597.0,98.16666666666667,22.213766354314004,0.0,0.0,0.0,75.29
56,2013-07-11,272.0,7026.666666666667,304.5,90.66666666666666,22.019354838709678,0.0,0.0,0.0,69.275
56,2013-07-12,263.25,6847.333333333333,93.83333333333333,87.75,21.86915222471035,0.0,0.0,0.0,68.075
56,2013-07-13,229.41666666666666,6154.666666666667,59.166666666666664,76.47222222222221,21.203398053870597,0.0,0.0,0.0,73.0925
56,2013-07-14,232.375,6357.333333333333,102.0,77.45833333333333,20.79215276321309,0.0,0.0,0.0,79.60249999999999
56,2013-07-15,234.16666666666666,6454.0,549.0,78.05555555555556,20.638643562992804,0.0,0.0,0.0,81.08749999999999
56,2013-07-16,260.5416666666667,6948.0,433.8333333333333,86.84722222222221,21.33056774931235,0.0,0.0,0.0,81.215
56,2013-07-17,266.4583333333333,7000.0,234.33333333333334,88.81944444444444,21.652911706349204,0.0,0.0,0.0,81.05
56,2013-07-18,239.79166666666666,6353.333333333333,1349.8333333333333,79.93055555555556,21.469280124169288,0.0,0.0,0.0,81.77
56,2013-07-19,199.375,5054.666666666667,275.1666666666667,66.45833333333333,22.436918853864416,0.0,0.0,0.0,81.61999999999998
56,2013-07-20,0.0,0.0,68.33333333333333,0.0,0.0,0.0,0.0,0.0,73.23499999999999
56,2013-07-21,0.0,0.0,73.0,0.0,0.0,0.0,0.0,0.0,71.825
56,2013-07-22,0.0,0.0,69.16666666666667,0.0,0.0,0.0,0.0,0.0,70.7375
56,2013-07-23,0.0,0.0,60.833333333333336,0.0,0.0,0.0,0.0,0.0,71.97500000000001
56,2013-07-24,0.0,0.0,45.833333333333336,0.0,0.0,0.0,0.0,0.0,62.33000000000001
56,2013-07-25,0.0,0.0,38.666666666666664,0.0,0.0,0.0,0.0,0.0,63.987500000000004
56,2013-07-26,0.0,0.0,30.833333333333332,0.0,0.0,0.0,0.0,0.0,66.34249999999999
56,2013-07-27,0.0,0.0,0.3333333333333333,0.0,0.0,0.0,0.0,0.0,69.2975
56,2013-07-28,0.0,0.0,3.0,0.0,0.0,0.0,0.0,0.0,67.2275
56,2013-07-29,0.0,0.0,2.6666666666666665,0.0,0.0,0.0,0.0,0.0,63.5975
56,2013-07-30,0.0,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,65.93750000000001
56,2013-07-31,0.0,0.0,0.6666666666666666,0.0,0.0,0.0,0.0,0.0,68.6075
56,2013-08-01,0.0,0.0,0.3333333333333333,0.0,0.0,0.0,0.0,0.0,69.12500000000001
56,2013-08-02,0.0,0.0,364.0,0.0,0.0,0.0,0.0,0.0,68.255
56,2013-08-03,81.83333333333333,2191.3333333333335,420.8333333333333,27.27777777777778,21.242559071088127,0.0,0.0,0.0,67.805
56,2013-08-04,212.08333333333334,5436.0,543.5,70.69444444444444,22.192801590221567,0.0,0.0,0.0,64.07000000000001
56,2013-08-05,222.25,5742.666666666667,546.6666666666666,74.08333333333333,22.01472167401904,0.0,0.0,0.0,62.9675
56,2013-08-06,238.91666666666666,6293.333333333333,743.3333333333334,79.63888888888889,21.59487773658192,0.0,0.0,0.0,68.3225
56,2013-08-07,241.70833333333334,6336.666666666667,1335.8333333333333,80.56944444444444,21.697804883394703,0.0,0.0,0.0,73.76
56,2013-08-08,248.25,6440.0,2309.8333333333335,82.75,21.9274650621118,0.0,0.0,0.0,73.80499999999999
56,2013-08-09,265.1666666666667,6776.0,3503.3333333333335,88.38888888888889,22.26027728584547,0.0,0.0,0.0,69.62750000000001
56,2013-08-10,264.0833333333333,6628.0,3795.6666666666665,88.02777777777779,22.66436372627908,0.0,0.0,0.0,67.28
56,2013-08-11,160.41666666666666,4065.3333333333335,5287.333333333333,53.47222222222222,22.445969306876574,0.0,0.0,0.0,66.03500000000001
56,2013-08-12,151.45833333333334,3851.3333333333335,5352.333333333333,50.48611111111111,22.370057627949915,0.0,0.0,0.0,69.32
56,2013-08-13,287.2083333333333,7201.333333333333,2343.1666666666665,95.73611111111111,22.686586781768806,0.0,0.0,0.0,64.88000000000001
56,2013-08-14,288.0416666666667,7153.333333333333,2263.1666666666665,96.01388888888889,22.905084071140106,0.0,0.0,0.0,61.175000000000004
56,2013-08-15,280.7916666666667,7188.0,1485.3333333333333,93.59722222222221,22.220876422123293,0.0,0.0,0.0,63.6275
56,2013-08-16,275.25,7370.0,1237.8333333333333,91.75,21.244419945725916,0.0,0.0,0.0,65.165
56,2013-08-17,286.25,7629.333333333333,1579.5,95.41666666666667,21.34243380810905,0.0,0.0,0.0,68.1575
56,2013-08-18,153.5,4176.666666666667,4310.833333333333,51.16666666666667,20.905646448523544,0.0,0.0,0.0,70.01
56,2013-08-19,272.75,7413.333333333333,1088.0,90.91666666666667,20.928411645683454,0.0,0.0,0.0,70.25
56,2013-08-20,278.875,7682.0,1445.6666666666667,92.95833333333333,20.6500124750499,0.0,0.0,0.0,70.66250000000001
56,2013-08-21,286.2916666666667,7720.666666666667,1489.0,95.43055555555556,21.09302863166681,0.0,0.0,0.0,72.5525
56,2013-08-22,279.4583333333333,7692.0,1272.6666666666667,93.15277777777777,20.66630463829664,0.0,0.0,0.0,71.99749999999999
56,2013-08-23,271.2916666666667,7512.0,1110.3333333333333,90.43055555555556,20.543096785883325,0.0,0.0,0.0,67.2575
56,2013-08-24,239.25,6824.0,857.8333333333334,79.75,19.943343347010554,0.0,0.0,0.0,65.57000000000001
56,2013-08-25,244.20833333333334,6950.666666666667,854.3333333333334,81.40277777777779,19.98568582550035,0.0,0.0,0.0,69.41750000000002
56,2013-08-26,271.0416666666667,7462.666666666667,1051.8333333333333,90.34722222222223,20.6598447456971,0.0,0.0,0.0,72.32749999999997
56,2013-08-27,279.4583333333333,7630.0,1186.0,93.15277777777777,20.834235291976118,0.0,0.0,0.0,74.0975
56,2013-08-28,288.625,7704.0,1155.6666666666667,96.20833333333333,21.31094507182416,0.0,0.0,0.0,74.95249999999999
56,2013-08-29,283.0833333333333,7662.0,951.1666666666666,94.3611111111111,21.01634509411526,0.0,0.0,0.0,75.03500000000001
56,2013-08-30,261.0416666666667,7370.0,908.0,87.01388888888889,20.147788519523594,0.0,0.0,0.0,73.07750000000001
56,2013-08-31,153.45833333333334,4344.0,2820.0,51.15277777777778,20.094893019746266,0.0,0.0,0.0,74.53249999999998
56,2013-09-01,272.5,7748.666666666667,1163.0,90.83333333333333,20.00435558805816,0.0,0.0,0.0,73.5275
56,2013-09-02,268.5833333333333,7533.333333333333,1395.0,89.52777777777777,20.280418510324484,0.0,0.0,0.0,71.58500000000002
56,2013-09-03,279.4583333333333,7460.0,1071.0,93.15277777777777,21.30901009085493,0.0,0.0,0.0,63.215
56,2013-09-04,257.2916666666667,7134.0,992.6666666666666,85.76388888888889,20.515289653614925,0.0,0.0,0.0,67.5875
56,2013-09-05,270.875,7412.0,838.6666666666666,90.29166666666667,20.788279704083468,0.0,0.0,0.0,59.585
56,2013-09-06,259.125,7097.333333333333,726.0,86.375,20.768214000563596,0.0,0.0,0.0,56.787499999999994
56,2013-09-07,270.2083333333333,7312.666666666667,749.3333333333334,90.06944444444444,21.01880393989121,0.0,0.0,0.0,61.03999999999999
56,2013-09-08,262.0,7200.0,1023.0,87.33333333333333,20.699212962962964,0.0,0.0,0.0,62.7575
56,2013-09-09,262.125,7216.0,618.0,87.375,20.663170385254986,0.0,0.0,0.0,61.79750000000001
56,2013-09-10,258.5,7337.333333333333,1365.0,86.16666666666667,20.04044384880974,0.0,0.0,0.0,78.28250000000001
56,2013-09-11,287.6666666666667,7803.333333333333,1853.3333333333333,95.88888888888889,20.969806350562436,0.0,0.0,0.0,80.49500000000002
56,2013-09-12,283.9583333333333,7466.0,1948.3333333333333,94.65277777777777,21.634739522874067,0.0,0.0,0.0,68.93750000000001
56,2013-09-13,288.7916666666667,7498.0,1676.6666666666667,96.2638888888889,21.90908594143623,0.0,0.0,0.0,53.74250000000001
56,2013-09-14,288.625,7480.666666666667,1566.0,96.20833333333333,21.947177724801712,0.0,0.0,0.0,53.93
56,2013-09-15,269.375,7125.333333333333,1212.6666666666667,89.79166666666667,21.50488573633982,0.0,0.0,0.0,57.004999999999995
56,2013-09-16,283.7083333333333,7577.333333333333,666.6666666666666,94.56944444444444,21.298093913132735,0.0,0.0,0.0,51.140000000000015
56,2013-09-17,272.25,7361.333333333333,695.3333333333334,90.75,21.03761207208839,0.0,0.0,0.0,51.41
56,2013-09-18,288.6666666666667,7556.666666666667,905.6666666666666,96.22222222222221,21.72958388472283,0.0,0.0,0.0,58.94750000000001
56,2013-09-19,288.5,7533.333333333333,792.0,96.16666666666667,21.78430309734513,0.0,0.0,0.0,63.544999999999995
56,2013-09-20,280.5,7536.666666666667,828.3333333333334,93.5,21.170864661654136,0.0,0.0,0.0,70.37
56,2013-09-21,286.75,7714.0,819.0,95.58333333333333,21.145055526747907,0.0,0.0,0.0,62.5625
56,2013-09-22,269.6666666666667,7004.666666666667,951.0,89.88888888888889,21.899027632372068,0.0,0.0,0.0,52.152499999999975
56,2013-09-23,142.83333333333334,3701.3333333333335,2050.0,47.61111111111111,21.951106207973105,0.0,0.0,0.0,52.92500000000001
56,2013-09-24,256.9166666666667,6790.666666666667,704.3333333333334,85.63888888888889,21.52112171935336,0.0,0.0,0.0,52.535000000000004
56,2013-09-25,249.25,6702.0,679.0,83.08333333333333,21.15513403959017,0.0,0.0,0.0,56.04500000000001
56,2013-09-26,217.70833333333334,5955.333333333333,1276.0,72.56944444444444,20.794764963244898,0.0,0.0,0.0,58.1225
56,2013-09-27,253.375,6924.0,950.3333333333334,84.45833333333333,20.815734522434045,0.0,0.0,0.0,58.625
56,2013-09-28,252.625,6916.0,1098.3333333333333,84.20833333333333,20.77812620493542,0.0,0.0,0.0,61.902499999999996
56,2013-09-29,241.29166666666666,6820.666666666667,1092.0,80.43055555555556,20.123361800736323,0.0,0.0,0.0,63.462500000000006
56,2013-09-30,221.41666666666666,6491.333333333333,1089.0,73.80555555555556,19.402667231522372,0.0,0.0,0.0,64.955
56,2013-10-01,201.79166666666666,6401.333333333333,1086.0,67.26388888888889,17.93154963375686,0.0,0.0,0.0,65.5475
56,2013-10-02,214.75,6680.0,924.6666666666666,71.58333333333333,18.28696981037924,0.0,0.0,0.0,66.77
56,2013-10-03,247.33333333333334,6901.333333333333,929.3333333333334,82.44444444444444,20.386125064399792,0.0,0.0,0.0,61.962500000000006
56,2013-10-04,218.125,6288.666666666667,1577.3333333333333,72.70833333333333,19.730219044842574,0.0,0.0,0.0,66.6725
56,2013-10-05,209.83333333333334,6694.666666666667,846.6666666666666,69.94444444444444,17.829146750315342,0.0,0.0,0.0,61.51249999999998
56,2013-10-06,260.0,7390.0,1213.0,86.66666666666667,20.013080739738385,0.0,0.0,0.0,70.91
56,2013-10-07,265.1666666666667,7322.666666666667,957.0,88.38888888888889,20.598457605001215,0.0,0.0,0.0,58.4675
56,2013-10-08,252.75,6840.666666666667,868.3333333333334,84.25,21.017341146087126,0.0,0.0,0.0,53.960000000000015
56,2013-10-09,248.625,6792.0,753.3333333333334,82.875,20.822465768551236,0.0,0.0,0.0,55.9925
56,2013-10-10,251.70833333333334,6848.666666666667,736.3333333333334,83.90277777777779,20.906272307667344,0.0,0.0,0.0,56.03
56,2013-10-11,247.33333333333334,6790.0,797.3333333333334,82.44444444444444,20.720389461626574,0.0,0.0,0.0,57.4475
56,2013-10-12,222.125,6391.333333333333,892.0,74.04166666666666,19.7692871857724,0.0,0.0,0.0,61.4
56,2013-10-13,153.54166666666666,4828.0,1183.6666666666667,51.18055555555555,18.090227434870663,0.0,0.0,0.0,63.20749999999999
56,2013-10-14,178.41666666666666,5478.666666666667,697.3333333333334,59.47222222222223,18.524461040804734,0.0,0.0,0.0,55.86500000000001
56,2013-10-15,173.16666666666666,5394.666666666667,531.0,57.72222222222222,18.259325053550832,0.0,0.0,0.0,57.402499999999996
56,2013-10-16,182.25,5434.666666666667,689.6666666666666,60.75000000000001,19.075663947497546,0.0,0.0,0.0,62.652499999999996
56,2013-10-17,216.16666666666666,6108.0,765.3333333333334,72.05555555555556,20.13143509422979,0.0,0.0,0.0,54.68
56,2013-10-18,223.875,6246.666666666667,1068.3333333333333,74.625,20.38648279082177,0.0,0.0,0.0,53.495000000000005
56,2013-10-19,239.58333333333334,6516.0,2340.0,79.86111111111111,20.915129851306187,0.0,0.0,0.0,51.63499999999999
56,2013-10-20,267.7916666666667,6930.0,2156.3333333333335,89.26388888888889,21.981071628988293,0.0,0.0,0.0,47.27
56,2013-10-21,295.1666666666667,7526.666666666667,1682.6666666666667,98.38888888888889,22.307436521995864,0.0,0.0,0.0,54.71
56,2013-10-22,288.9583333333333,7366.0,1848.6666666666667,96.31944444444444,22.31457126587625,0.0,0.0,0.0,44.660000000000004
56,2013-10-23,191.70833333333334,5100.0,275.3333333333333,63.90277777777777,21.382370642701527,0.0,0.0,0.0,40.76
56,2013-10-24,269.5416666666667,7178.666666666667,390.0,89.84722222222223,21.358323466134223,0.0,0.0,0.0,39.87499999999999
56,2013-10-25,281.0,7442.0,469.6666666666667,93.66666666666667,21.47838842605034,0.0,0.0,0.0,41.9075
56,2013-10-26,291.25,7612.666666666667,405.0,97.08333333333333,21.762769288028725,0.0,0.0,0.0,41.7875
56,2013-10-27,298.875,7626.0,718.3333333333334,99.625,22.29347790453711,0.0,0.0,0.0,42.2075
56,2013-10-28,250.45833333333334,6840.666666666667,612.0,83.48611111111111,20.826778376051717,0.0,0.0,0.0,42.949999999999996
56,2013-10-29,203.125,5996.0,623.3333333333334,67.70833333333334,19.270225289081612,0.0,0.0,0.0,40.07
56,2013-10-30,247.875,7034.0,754.6666666666666,82.625,20.045431120272962,0.0,0.0,0.0,47.885
56,2013-10-31,258.0416666666667,7245.333333333333,924.0,86.01388888888889,20.25893007759784,0.0,0.0,0.0,58.212499999999984
56,2013-11-01,268.0416666666667,7424.0,755.0,89.34722222222223,20.53758549598898,0.0,0.0,0.0,55.0325
56,2013-11-02,264.9166666666667,7330.666666666667,387.0,88.30555555555556,20.556579286407178,0.0,0.0,0.0,44.1275
56,2013-11-03,228.16666666666666,6536.666666666667,273.6666666666667,76.05555555555556,19.855503144654087,0.0,0.0,0.0,33.91999999999999
56,2013-11-04,194.54166666666666,5797.333333333333,332.3333333333333,64.84722222222223,19.088394328810182,0.0,0.0,0.0,33.995
56,2013-11-05,190.45833333333334,5815.333333333333,382.3333333333333,63.48611111111111,18.629894866062894,0.0,0.0,0.0,46.5875
56,2013-11-06,198.625,5854.666666666667,858.0,66.20833333333334,19.298198730357548,0.0,0.0,0.0,56.705000000000005
56,2013-11-07,183.625,5509.333333333333,501.6666666666667,61.20833333333333,18.959103491045497,0.0,0.0,0.0,43.48250000000001
56,2013-11-08,180.625,5456.666666666667,211.0,60.20833333333333,18.829356291997556,0.0,0.0,0.0,37.849999999999994
56,2013-11-09,207.16666666666666,6028.0,265.6666666666667,69.05555555555556,19.549320762368204,0.0,0.0,0.0,43.6775
56,2013-11-10,243.54166666666666,6766.0,277.3333333333333,81.18055555555556,20.475113516931064,0.0,0.0,0.0,43.835
56,2013-11-11,237.75,6602.0,257.0,79.25,20.484720539230533,0.0,0.0,0.0,38.34499999999999
56,2013-11-12,209.91666666666666,5951.333333333333,256.0,69.97222222222223,20.0640075986707,0.0,0.0,0.0,29.14250000000001
56,2013-11-13,197.20833333333334,5702.0,297.6666666666667,65.7361111111111,19.673566048949684,0.0,0.0,0.0,31.669999999999998
56,2013-11-14,177.54166666666666,5256.0,490.6666666666667,59.18055555555556,19.214539203872825,0.0,0.0,0.0,42.304999999999986
56,2013-11-15,194.20833333333334,5790.0,356.0,64.73611111111111,19.079822730761848,0.0,0.0,0.0,44.967499999999994
56,2013-11-16,223.5,6524.0,526.6666666666666,74.5,19.487162783568362,0.0,0.0,0.0,50.3375
56,2013-11-17,180.45833333333334,5447.333333333333,1304.6666666666667,60.15277777777778,18.844214039489252,0.0,0.0,0.0,58.70000000000001
56,2013-11-18,165.08333333333334,4844.666666666667,1464.3333333333333,55.02777777777778,19.383150428879407,0.0,0.0,0.0,45.095
56,2013-11-19,209.91666666666666,6128.0,315.6666666666667,69.97222222222223,19.485573959239918,0.0,0.0,0.0,34.29500000000001
56,2013-11-20,250.33333333333334,7119.333333333333,359.3333333333333,83.44444444444444,20.00158410587758,0.0,0.0,0.0,31.737500000000008
56,2013-11-21,157.125,4861.333333333333,1528.0,52.37500000000001,18.38547809243006,0.0,0.0,0.0,39.574999999999996
56,2013-11-22,181.58333333333334,5340.0,1415.3333333333333,60.52777777777778,19.34281887224303,0.0,0.0,0.0,42.5
56,2013-11-23,251.54166666666666,7075.333333333333,241.33333333333334,83.84722222222221,20.223115715003612,0.0,0.0,0.0,27.905000000000005
56,2013-11-24,236.95833333333334,6799.333333333333,380.0,78.98611111111111,19.823972734254994,0.0,0.0,0.0,19.212500000000002
56,2013-11-25,195.95833333333334,5879.333333333333,316.3333333333333,65.31944444444444,18.959229835204294,0.0,0.0,0.0,27.2375
56,2013-11-26,206.45833333333334,6105.333333333333,220.0,68.81944444444444,19.235703528790857,0.0,0.0,0.0,33.14000000000001
56,2013-11-27,201.16666666666666,5964.666666666667,209.0,67.05555555555556,19.184694124660034,0.0,0.0,0.0,29.525000000000006
56,2013-11-28,184.70833333333334,5580.0,267.0,61.56944444444444,18.82943672839506,0.0,0.0,0.0,22.4375
56,2013-11-29,190.54166666666666,5725.333333333333,337.3333333333333,63.51388888888889,18.9310290036485,0.0,0.0,0.0,22.887499999999992
56,2013-11-30,194.625,5964.666666666667,645.6666666666666,64.875,18.56083393875042,0.0,0.0,0.0,25.13
56,2013-12-01,145.58333333333334,4743.333333333333,1645.3333333333333,48.52777777777778,17.458746193487933,0.0,0.0,0.0,35.7125
56,2013-12-02,115.0,3993.3333333333335,2423.6666666666665,38.333333333333336,16.38126043405676,0.0,0.0,0.0,35.832499999999996
56,2013-12-03,163.95833333333334,5208.666666666667,1143.0,54.65277777777777,17.905727366781857,0.0,0.0,0.0,32.61500000000001
56,2013-12-04,222.125,6543.333333333333,992.6666666666666,74.04166666666666,19.310051579215486,0.0,0.0,0.0,42.289999999999985
56,2013-12-05,241.66666666666666,7232.666666666667,455.3333333333333,80.55555555555556,19.006552063170183,0.0,0.0,0.0,50.96750000000001
56,2013-12-06,211.29166666666666,6517.333333333333,196.0,70.43055555555556,18.441552228246046,0.0,0.0,0.0,32.96
56,2013-12-07,208.58333333333334,6291.333333333333,233.33333333333334,69.52777777777777,18.859142647734096,0.0,0.0,0.0,25.909999999999997
56,2013-12-08,177.95833333333334,5588.0,563.0,59.31944444444445,18.115360047323627,0.0,0.0,0.0,23.900000000000002
56,2013-12-09,172.66666666666666,5448.666666666667,578.0,57.55555555555556,18.02616338349851,0.0,0.0,0.0,32.90750000000001
56,2013-12-10,189.79166666666666,5898.0,380.6666666666667,63.263888888888886,18.30448056780076,0.0,0.0,0.0,23.9975
56,2013-12-11,181.33333333333334,5687.333333333333,627.0,60.44444444444444,18.13652170515375,0.0,0.0,0.0,21.215000000000003
56,2013-12-12,163.58333333333334,5254.0,1489.3333333333333,54.52777777777777,17.71063052489109,0.0,0.0,0.0,15.702499999999999
56,2013-12-13,177.83333333333334,5566.0,1010.0,59.27777777777777,18.1741875274484,0.0,0.0,0.0,19.100000000000005
56,2013-12-14,156.70833333333334,4959.333333333333,1005.3333333333334,52.236111111111114,17.974376316261147,0.0,0.0,0.0,14.0525
56,2013-12-15,185.95833333333334,5904.0,584.6666666666666,61.98611111111111,17.916547867735623,0.0,0.0,0.0,20.4725
56,2013-12-16,164.91666666666666,5500.0,996.0,54.97222222222222,17.05638131313131,0.0,0.0,0.0,15.132499999999995
56,2013-12-17,187.95833333333334,5938.666666666667,978.6666666666666,62.65277777777778,18.00353030047897,0.0,0.0,0.0,19.7375
56,2013-12-18,169.70833333333334,5450.666666666667,403.0,56.56944444444445,17.710816464856492,0.0,0.0,0.0,27.664999999999996
56,2013-12-19,161.29166666666666,5225.333333333333,424.6666666666667,53.763888888888886,17.55832030917751,0.0,0.0,0.0,34.182500000000005
56,2013-12-20,170.70833333333334,5503.333333333333,225.0,56.90277777777778,17.644686301231577,0.0,0.0,0.0,39.3425
56,2013-12-21,206.41666666666666,6290.0,303.3333333333333,68.80555555555556,18.66719881646352,0.0,0.0,0.0,41.435
56,2013-12-22,223.75,6626.0,235.66666666666666,74.58333333333333,19.208641462923833,0.0,0.0,0.0,35.55499999999999
56,2013-12-23,130.66666666666666,3883.3333333333335,2055.3333333333335,43.55555555555555,19.14014306151645,0.0,0.0,0.0,33.657500000000006
56,2013-12-24,229.375,6724.0,163.33333333333334,76.45833333333333,19.404542806861,0.0,0.0,0.0,20.2925
56,2013-12-25,198.16666666666666,6032.666666666667,363.3333333333333,66.05555555555556,18.685568386930417,0.0,0.0,0.0,14.427500000000002
56,2013-12-26,185.70833333333334,5884.666666666667,343.0,61.90277777777777,17.951244524375966,0.0,0.0,0.0,27.034999999999997
56,2013-12-27,217.875,6624.666666666667,193.0,72.625,18.708045058870884,0.0,0.0,0.0,28.332500000000007
56,2013-12-28,170.04166666666666,5469.333333333333,546.3333333333334,56.68055555555556,17.685038040386804,0.0,0.0,0.0,38.11249999999999
56,2013-12-29,180.04166666666666,5879.333333333333,189.33333333333334,60.013888888888886,17.419271128623805,0.0,0.0,0.0,40.81250000000001
56,2013-12-30,194.83333333333334,6132.0,220.66666666666666,64.94444444444444,18.073661846778283,0.0,0.0,0.0,19.475
56,2013-12-31,194.33333333333334,6086.0,327.6666666666667,64.77777777777777,18.163535619089348,0.0,0.0,0.0,17.5175
56,2014-01-01,197.70833333333334,6236.666666666667,395.6666666666667,65.90277777777777,18.032563914127916,0.0,0.0,0.0,15.747500000000002
56,2014-01-02,193.70833333333334,6161.333333333333,590.6666666666666,64.56944444444444,17.883751938613575,0.0,0.0,0.0,9.769999999999998
56,2014-01-03,176.70833333333334,5778.666666666667,838.0,58.90277777777778,17.394599148207966,0.0,0.0,0.0,3.7849999999999997
56,2014-01-04,179.20833333333334,5836.0,562.3333333333334,59.736111111111114,17.467387527606427,0.0,0.0,0.0,24.650000000000006
56,2014-01-05,189.41666666666666,6077.333333333333,174.0,63.138888888888886,17.729242083516166,0.0,0.0,0.0,34.34000000000001
56,2014-01-06,175.41666666666666,5768.666666666667,310.0,58.47222222222223,17.297384818367426,0.0,0.0,0.0,22.707499999999996
56,2014-01-07,190.0,6008.0,1449.3333333333333,63.33333333333333,17.989070128717266,0.0,0.0,0.0,2.8550000000000004
56,2014-01-08,186.625,5990.0,776.6666666666666,62.20833333333333,17.72262451307735,0.0,0.0,0.0,12.207499999999998
56,2014-01-09,167.125,5179.333333333333,1100.6666666666667,55.708333333333336,18.354924218046083,0.0,0.0,0.0,15.530000000000001
56,2014-01-10,199.95833333333334,6350.0,259.3333333333333,66.65277777777779,17.912277996500436,0.0,0.0,0.0,32.38999999999999
56,2014-01-11,229.58333333333334,6983.333333333333,186.0,76.52777777777777,18.700904932378677,0.0,0.0,0.0,43.145
56,2014-01-12,231.125,6968.0,153.0,77.04166666666666,18.867911045732875,0.0,0.0,0.0,32.787499999999994
56,2014-01-13,238.45833333333334,7215.333333333333,185.0,79.48611111111111,18.79927681018818,0.0,0.0,0.0,43.085
56,2014-01-14,242.41666666666666,7328.666666666667,140.0,80.80555555555556,18.81579376269747,0.0,0.0,0.0,35.4425
56,2014-01-15,246.75,7372.0,168.66666666666666,82.25,19.039558464460118,0.0,0.0,0.0,30.214999999999993
56,2014-01-16,252.0,7528.666666666667,185.0,84.0,19.040024794120253,0.0,0.0,0.0,27.852499999999992
56,2014-01-17,240.58333333333334,7266.0,161.66666666666666,80.19444444444444,18.834547129706092,0.0,0.0,0.0,31.407500000000002
56,2014-01-18,238.83333333333334,7088.666666666667,171.0,79.61111111111111,19.165291231700053,0.0,0.0,0.0,20.645000000000003
56,2014-01-19,232.75,6965.333333333333,222.33333333333334,77.58333333333334,19.00784241003063,0.0,0.0,0.0,22.400000000000002
56,2014-01-20,236.33333333333334,7126.0,155.0,78.77777777777779,18.86532104655877,0.0,0.0,0.0,22.28
56,2014-01-21,239.83333333333334,7196.0,263.0,79.94444444444444,18.958476159594838,0.0,0.0,0.0,6.05
56,2014-01-22,243.25,7321.333333333333,403.0,81.08333333333333,18.8993864960845,0.0,0.0,0.0,4.340000000000001
56,2014-01-23,256.8333333333333,7529.333333333333,354.0,85.61111111111111,19.403492267280566,0.0,0.0,0.0,7.669999999999999
56,2014-01-24,254.625,7293.333333333333,552.6666666666666,84.875,19.859120772394878,0.0,0.0,0.0,9.890000000000002
56,2014-01-25,259.0,7400.666666666667,353.0,86.33333333333333,19.907373209620754,0.0,0.0,0.0,17.8025
56,2014-01-26,258.9166666666667,7400.666666666667,439.0,86.30555555555556,19.900968005885357,0.0,0.0,0.0,11.9975
56,2014-01-27,258.5416666666667,7360.666666666667,479.0,86.18055555555556,19.980135593092413,0.0,0.0,0.0,15.065000000000003
56,2014-01-28,258.125,7387.333333333333,680.3333333333334,86.04166666666667,19.87592782691093,0.0,0.0,0.0,2.735
56,2014-01-29,259.0,7424.666666666667,503.3333333333333,86.33333333333333,19.843023255813954,0.0,0.0,0.0,7.144999999999999
56,2014-01-30,236.75,7042.0,353.6666666666667,78.91666666666667,19.124011881094383,0.0,0.0,0.0,20.9975
56,2014-01-31,213.375,6570.666666666667,152.0,71.125,18.472221869926948,0.0,0.0,0.0,30.6575
56,2014-02-01,237.04166666666666,7139.333333333333,146.66666666666666,79.01388888888889,18.886525547047654,0.0,0.0,0.0,32.53249999999999
56,2014-02-02,234.04166666666666,7085.333333333333,129.0,78.0138888888889,18.78961724532681,0.0,0.0,0.0,30.215000000000003
56,2014-02-03,196.75,6182.0,613.0,65.58333333333334,18.103843146770192,0.0,0.0,0.0,21.837500000000002
56,2014-02-04,199.04166666666666,6106.666666666667,892.6666666666666,66.34722222222223,18.54064433224163,0.0,0.0,0.0,18.897499999999997
56,2014-02-05,224.58333333333334,6815.333333333333,651.3333333333334,74.86111111111111,18.744569027356615,0.0,0.0,0.0,21.320000000000004
56,2014-02-06,232.83333333333334,7110.666666666667,199.0,77.61111111111111,18.626011781986374,0.0,0.0,0.0,13.197500000000003
56,2014-02-07,241.375,7310.666666666667,251.66666666666666,80.45833333333333,18.781070467809595,0.0,0.0,0.0,8.990000000000002
56,2014-02-08,235.25,7220.0,292.0,78.41666666666667,18.534354801477377,0.0,0.0,0.0,10.2125
56,2014-02-09,218.29166666666666,6864.0,251.0,72.76388888888889,18.090264625420875,0.0,0.0,0.0,13.670000000000002
56,2014-02-10,240.79166666666666,7272.0,215.66666666666666,80.26388888888889,18.835303408813104,0.0,0.0,0.0,11.389999999999999
56,2014-02-11,236.20833333333334,7196.0,234.66666666666666,78.7361111111111,18.67192518219999,0.0,0.0,0.0,11.5775
56,2014-02-12,227.95833333333334,7026.0,376.6666666666667,75.98611111111111,18.455778339184615,0.0,0.0,0.0,10.775
56,2014-02-13,223.33333333333334,6968.0,195.33333333333334,74.44444444444444,18.23183760683761,0.0,0.0,0.0,19.849999999999998
56,2014-02-14,221.04166666666666,6867.333333333333,171.66666666666666,73.68055555555556,18.309271146814226,0.0,0.0,0.0,23.8025
56,2014-02-15,220.95833333333334,6802.666666666667,159.33333333333334,73.65277777777777,18.476352206650986,0.0,0.0,0.0,21.327499999999997
56,2014-02-16,256.2083333333333,7572.0,220.66666666666666,85.40277777777779,19.247205530609847,0.0,0.0,0.0,12.717500000000001
56,2014-02-17,251.375,7516.0,306.0,83.79166666666666,19.024810958843354,0.0,0.0,0.0,13.445
56,2014-02-18,225.66666666666666,6759.333333333333,287.6666666666667,75.22222222222223,18.991032974981096,0.0,0.0,0.0,26.000000000000004
56,2014-02-19,245.0,7376.0,161.0,81.66666666666667,18.894274222704265,0.0,0.0,0.0,37.1975
56,2014-02-20,255.125,7606.0,156.0,85.04166666666667,19.08014779998247,0.0,0.0,0.0,34.01749999999999
56,2014-02-21,248.79166666666666,7444.666666666667,198.33333333333334,82.93055555555556,19.009715195068804,0.0,0.0,0.0,38.074999999999996
56,2014-02-22,259.5416666666667,7555.333333333333,169.66666666666666,86.51388888888889,19.540627114032763,0.0,0.0,0.0,36.514999999999986
56,2014-02-23,257.4166666666667,7567.333333333333,159.33333333333334,85.80555555555556,19.34990492761284,0.0,0.0,0.0,31.26499999999999
56,2014-02-24,243.91666666666666,7230.0,233.66666666666666,81.30555555555556,19.190585139080987,0.0,0.0,0.0,20.532500000000002
56,2014-02-25,234.5,6984.666666666667,230.0,78.16666666666666,19.09774983296745,0.0,0.0,0.0,17.4275
56,2014-02-26,220.29166666666666,6661.333333333333,290.6666666666667,73.43055555555556,18.811435606818787,0.0,0.0,0.0,10.3925
56,2014-02-27,206.375,6373.333333333333,378.0,68.79166666666666,18.419400496861922,0.0,0.0,0.0,10.3775
56,2014-02-28,211.16666666666666,6526.0,431.0,70.38888888888889,18.406165934552387,0.0,0.0,0.0,5.8325000000000005
56,2014-03-01,225.375,6872.0,233.66666666666666,75.125,18.655531504656576,0.0,0.0,0.0,23.502499999999998
56,2014-03-02,181.29166666666666,5726.666666666667,187.0,60.43055555555556,18.007813106325184,0.0,0.0,0.0,13.174999999999999
56,2014-03-03,194.91666666666666,6020.0,511.6666666666667,64.97222222222221,18.417790236249537,0.0,0.0,0.0,5.0600000000000005
56,2014-03-04,206.75,6497.333333333333,410.6666666666667,68.91666666666667,18.100701569874822,0.0,0.0,0.0,7.550000000000001
56,2014-03-05,245.20833333333334,7358.0,204.0,81.73611111111111,18.95660146930023,0.0,0.0,0.0,16.1375
56,2014-03-06,236.45833333333334,7158.666666666667,301.3333333333333,78.81944444444444,18.78916678307568,0.0,0.0,0.0,15.477500000000001
56,2014-03-07,204.25,6366.0,286.0,68.08333333333333,18.25073960624149,0.0,0.0,0.0,29.495
56,2014-03-08,241.79166666666666,7270.0,122.33333333333333,80.59722222222221,18.918728985174997,0.0,0.0,0.0,31.02500000000001
56,2014-03-09,243.04166666666666,7272.666666666667,159.66666666666666,81.01388888888889,19.00956110398142,0.0,0.0,0.0,22.587500000000006
56,2014-03-10,224.45833333333334,6820.0,359.3333333333333,74.81944444444444,18.721317000651677,0.0,0.0,0.0,37.04749999999999
56,2014-03-11,231.79166666666666,7016.666666666667,202.33333333333334,77.26388888888889,18.791091646872527,0.0,0.0,0.0,40.902499999999996
56,2014-03-12,237.625,7004.666666666667,121.66666666666667,79.20833333333334,19.296995455410677,0.0,0.0,0.0,24.919999999999998
56,2014-03-13,212.5,6484.0,183.33333333333334,70.83333333333334,18.642363253135922,0.0,0.0,0.0,11.5625
56,2014-03-14,202.66666666666666,6316.666666666667,179.33333333333334,67.55555555555556,18.25069481090589,0.0,0.0,0.0,38.3975
56,2014-03-15,219.70833333333334,6651.333333333333,103.66666666666667,73.23611111111111,18.789830151014,0.0,0.0,0.0,33.012499999999996
56,2014-03-16,225.04166666666666,6836.0,170.0,75.01388888888889,18.726038822248228,0.0,0.0,0.0,17.082499999999996
56,2014-03-17,232.95833333333334,7041.333333333333,203.66666666666666,77.65277777777779,18.81951315249637,0.0,0.0,0.0,19.325
56,2014-03-18,227.29166666666666,6920.0,198.0,75.76388888888889,18.683681559087987,0.0,0.0,0.0,33.1475
56,2014-03-19,212.41666666666666,6471.333333333333,121.66666666666667,70.80555555555556,18.67152784931836,0.0,0.0,0.0,42.425000000000004
56,2014-03-20,200.66666666666666,6186.0,105.0,66.88888888888889,18.452293709810682,0.0,0.0,0.0,33.425000000000004
56,2014-03-21,214.04166666666666,6550.666666666667,151.0,71.34722222222221,18.58651049087455,0.0,0.0,0.0,31.340000000000007
56,2014-03-22,187.04166666666666,5934.666666666667,129.66666666666666,62.34722222222222,17.927802974986893,0.0,0.0,0.0,35.65250000000001
56,2014-03-23,179.45833333333334,5682.0,254.0,59.81944444444445,17.965836315460127,0.0,0.0,0.0,21.064999999999998
56,2014-03-24,186.66666666666666,5968.0,204.66666666666666,62.22222222222222,17.791927316056004,0.0,0.0,0.0,20.12
56,2014-03-25,168.08333333333334,5349.333333333333,559.6666666666666,56.02777777777778,17.873517468428048,0.0,0.0,0.0,26.5475
56,2014-03-26,176.91666666666666,5729.333333333333,175.0,58.97222222222223,17.565062349701343,0.0,0.0,0.0,18.747500000000002
56,2014-03-27,168.375,5368.0,386.0,56.125,17.84227133010432,0.0,0.0,0.0,32.134999999999984
56,2014-03-28,237.5,7158.0,134.66666666666666,79.16666666666666,18.873696097606405,0.0,0.0,0.0,43.8425
56,2014-03-29,247.08333333333334,7364.0,125.0,82.36111111111111,19.085990780976523,0.0,0.0,0.0,34.595
56,2014-03-30,227.25,6886.666666666667,261.0,75.75,18.770674007744432,0.0,0.0,0.0,34.5125
56,2014-03-31,208.95833333333334,6199.333333333333,1252.3333333333333,69.65277777777777,19.173427026203534,0.0,0.0,0.0,37.08499999999999
56,2014-04-01,250.5,7489.333333333333,265.0,83.5,19.02609266512373,0.0,0.0,0.0,46.287499999999994
56,2014-04-02,249.04166666666666,7448.0,235.0,83.01388888888889,19.0203009383578,0.0,0.0,0.0,37.055
56,2014-04-03,231.83333333333334,7092.666666666667,190.66666666666666,77.27777777777777,18.59308127330263,0.0,0.0,0.0,35.224999999999994
56,2014-04-04,220.58333333333334,6812.0,152.66666666666666,73.52777777777779,18.419722956221047,0.0,0.0,0.0,44.04500000000001
56,2014-04-05,257.4583333333333,7514.0,150.0,85.81944444444444,19.49040217519889,0.0,0.0,0.0,33.8075
56,2014-04-06,271.1666666666667,7960.0,272.0,90.38888888888889,19.37796970965941,0.0,0.0,0.0,38.91499999999999
56,2014-04-07,269.5,7896.0,143.66666666666666,89.83333333333333,19.414967494089836,0.0,0.0,0.0,43.19750000000001
56,2014-04-08,268.375,7774.0,144.66666666666666,89.45833333333333,19.63733545579281,0.0,0.0,0.0,37.504999999999995
56,2014-04-09,246.66666666666666,7290.0,211.0,82.22222222222221,19.247218411827465,0.0,0.0,0.0,38.57
56,2014-04-10,220.70833333333334,6654.0,611.0,73.56944444444444,18.867787337608124,0.0,0.0,0.0,52.9775
56,2014-04-11,236.79166666666666,7255.333333333333,226.66666666666666,78.93055555555556,18.564962747710496,0.0,0.0,0.0,46.7525
56,2014-04-12,235.125,7118.666666666667,235.0,78.375,18.788200622775797,0.0,0.0,0.0,52.16
56,2014-04-13,246.125,7427.333333333333,212.33333333333334,82.04166666666667,18.849847971456782,0.0,0.0,0.0,60.32
56,2014-04-14,248.16666666666666,7479.333333333333,208.66666666666666,82.72222222222221,18.874071515583683,0.0,0.0,0.0,61.385
56,2014-04-15,224.66666666666666,6799.333333333333,111.33333333333333,74.8888888888889,18.795649900317027,0.0,0.0,0.0,32.532500000000006
56,2014-04-16,206.33333333333334,6167.333333333333,210.33333333333334,68.77777777777779,19.030798472237237,0.0,0.0,0.0,30.064999999999998
56,2014-04-17,256.0833333333333,7548.666666666667,156.33333333333334,85.36111111111111,19.297280240807794,0.0,0.0,0.0,44.84
56,2014-04-18,259.125,7652.666666666667,152.0,86.375,19.261120851119436,0.0,0.0,0.0,49.737500000000004
56,2014-04-19,258.4583333333333,7599.333333333333,156.66666666666666,86.15277777777777,19.346396430973478,0.0,0.0,0.0,43.46000000000001
56,2014-04-20,272.0833333333333,7942.666666666667,169.66666666666666,90.69444444444444,19.485907685635947,0.0,0.0,0.0,52.092499999999994
56,2014-04-21,274.1666666666667,8021.333333333333,180.66666666666666,91.38888888888889,19.442545572916664,0.0,0.0,0.0,59.495
56,2014-04-22,257.7083333333333,7573.333333333333,125.66666666666667,85.90277777777777,19.356481990903752,0.0,0.0,0.0,47.517500000000005
56,2014-04-23,232.375,6831.333333333333,103.33333333333333,77.45833333333333,19.349465087342637,0.0,0.0,0.0,39.934999999999995
56,2014-04-24,223.5,6762.0,148.66666666666666,74.5,18.801279207335106,0.0,0.0,0.0,43.73
56,2014-04-25,238.04166666666666,7218.0,129.0,79.34722222222223,18.75949497398479,0.0,0.0,0.0,50.63
56,2014-04-26,204.45833333333334,6255.333333333333,313.0,68.15277777777777,18.592568785747275,0.0,0.0,0.0,41.92249999999999
56,2014-04-27,222.66666666666666,6758.0,125.33333333333333,74.22222222222223,18.742264312255436,0.0,0.0,0.0,45.2525
56,2014-04-28,234.41666666666666,7032.666666666667,141.0,78.13888888888889,18.96066175308876,0.0,0.0,0.0,48.42500000000001
56,2014-04-29,232.04166666666666,7062.666666666667,89.33333333333333,77.34722222222223,18.68883821817381,0.0,0.0,0.0,51.4175
56,2014-04-30,252.25,7508.666666666667,98.33333333333333,84.08333333333333,19.109678815590872,0.0,0.0,0.0,51.2525
56,2014-05-01,265.3333333333333,7862.0,116.33333333333333,88.44444444444444,19.197461771107154,0.0,0.0,0.0,49.12250000000001
56,2014-05-02,294.875,8404.0,110.66666666666667,98.29166666666667,19.95891589322545,0.0,0.0,0.0,45.627500000000005
56,2014-05-03,298.875,8462.0,192.66666666666666,99.625,20.091002422595132,0.0,0.0,0.0,49.025000000000006
56,2014-05-04,293.4166666666667,8352.666666666666,129.66666666666666,97.80555555555556,19.982262816931385,0.0,0.0,0.0,45.4625
56,2014-05-05,254.16666666666666,7611.333333333333,148.0,84.72222222222221,18.99515707570582,0.0,0.0,0.0,46.25
56,2014-05-06,259.5833333333333,7756.0,176.33333333333334,86.52777777777779,19.038119233854793,0.0,0.0,0.0,51.34999999999999
56,2014-05-07,249.20833333333334,7502.666666666667,158.33333333333334,83.06944444444444,18.894349601623126,0.0,0.0,0.0,54.725000000000016
56,2014-05-08,223.04166666666666,6878.0,570.6666666666666,74.34722222222221,18.4462830360893,0.0,0.0,0.0,62.839999999999996
56,2014-05-09,266.3333333333333,8160.0,184.66666666666666,88.77777777777777,18.56608796296296,0.0,0.0,0.0,68.92999999999999
56,2014-05-10,240.79166666666666,7451.333333333333,143.33333333333334,80.26388888888889,18.381988868509737,0.0,0.0,0.0,54.837499999999984
56,2014-05-11,226.91666666666666,7074.666666666667,170.66666666666666,75.63888888888889,18.245066512752857,0.0,0.0,0.0,58.04
56,2014-05-12,226.45833333333334,7145.333333333333,168.66666666666666,75.48611111111111,18.028137051377744,0.0,0.0,0.0,65.48
56,2014-05-13,230.04166666666666,7247.333333333333,165.0,76.68055555555556,18.055657444883945,0.0,0.0,0.0,71.795
56,2014-05-14,244.625,7493.333333333333,190.33333333333334,81.54166666666667,18.569953847864767,0.0,0.0,0.0,67.47499999999998
56,2014-05-15,239.625,7334.0,182.66666666666666,79.875,18.585585969457323,0.0,0.0,0.0,65.96749999999999
