ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
56,2014-05-16,239.16666666666666,7255.333333333333,85.66666666666667,79.72222222222223,18.75116772336059,0.0,0.0,0.0,46.5575
56,2014-05-17,265.8333333333333,7774.0,127.66666666666667,88.61111111111111,19.45135851699397,0.0,0.0,0.0,47.33750000000001
56,2014-05-18,259.375,7672.0,141.0,86.45833333333334,19.231119112791102,0.0,0.0,0.0,49.96250000000001
56,2014-05-19,250.20833333333334,7471.333333333333,143.66666666666666,83.40277777777779,19.049724316647332,0.0,0.0,0.0,53.75749999999999
56,2014-05-20,252.375,7638.666666666667,135.33333333333334,84.125,18.793765818641994,0.0,0.0,0.0,57.785000000000004
56,2014-05-21,213.45833333333334,6503.333333333333,511.0,71.15277777777777,18.6707660601401,0.0,0.0,0.0,61.75999999999999
56,2014-05-22,218.66666666666666,6939.333333333333,321.3333333333333,72.88888888888889,17.92461651775707,0.0,0.0,0.0,59.142499999999984
56,2014-05-23,235.54166666666666,7319.333333333333,92.33333333333333,78.5138888888889,18.305485662021432,0.0,0.0,0.0,50.51000000000001
56,2014-05-24,251.25,7655.333333333333,315.3333333333333,83.75,18.669255638770355,0.0,0.0,0.0,55.76
56,2014-05-25,258.9583333333333,7685.333333333333,915.0,86.31944444444444,19.166915155852415,0.0,0.0,0.0,60.32750000000001
56,2014-05-26,258.875,7750.0,514.3333333333334,86.29166666666667,19.00086827956989,0.0,0.0,0.0,64.37750000000001
56,2014-05-27,243.25,7626.666666666667,216.0,81.08333333333333,18.142750218531468,0.0,0.0,0.0,66.05749999999999
56,2014-05-28,197.375,6428.666666666667,211.66666666666666,65.79166666666667,17.46450469252307,0.0,0.0,0.0,60.32
56,2014-05-29,203.66666666666666,6674.666666666667,131.66666666666666,67.88888888888889,17.357029897456385,0.0,0.0,0.0,59.57749999999999
56,2014-05-30,186.16666666666666,6230.0,226.33333333333334,62.05555555555555,16.998042625289816,0.0,0.0,0.0,62.21000000000001
56,2014-05-31,245.95833333333334,7529.333333333333,378.6666666666667,81.98611111111111,18.581897283218225,0.0,0.0,0.0,63.71
56,2014-06-01,245.54166666666666,7536.0,262.6666666666667,81.84722222222223,18.53400805761972,0.0,0.0,0.0,68.42
56,2014-06-02,229.33333333333334,7313.333333333333,209.66666666666666,76.44444444444444,17.83761774536615,0.0,0.0,0.0,74.15130434782608
56,2014-06-03,240.54166666666666,7541.333333333333,197.0,80.18055555555556,18.1437568142975,0.0,0.0,0.0,70.33250000000001
56,2014-06-04,239.29166666666666,7376.0,171.0,79.76388888888889,18.454050486563027,0.0,0.0,0.0,61.45250000000001
56,2014-06-05,233.33333333333334,7250.0,132.66666666666666,77.77777777777779,18.30727969348659,0.0,0.0,0.0,57.1775
56,2014-06-06,211.16666666666666,6652.0,480.3333333333333,70.38888888888889,18.057522382574998,0.0,0.0,0.0,59.69749999999999
56,2014-06-07,206.58333333333334,6654.666666666667,209.33333333333334,68.8611111111111,17.658508231483335,0.0,0.0,0.0,65.9975
56,2014-06-08,81.375,2614.6666666666665,2464.0,27.125,17.703523393676697,0.0,0.0,0.0,65.26249999999999
56,2014-06-09,92.95833333333333,2660.0,2900.0,30.986111111111107,19.87887165831245,0.0,0.0,0.0,66.9575
56,2014-06-10,242.0,7149.333333333333,233.66666666666666,80.66666666666666,19.254615814994406,0.0,0.0,0.0,69.5375
56,2014-06-11,250.66666666666666,7728.0,304.6666666666667,83.55555555555556,18.45077064642282,0.0,0.0,0.0,73.43750000000001
56,2014-06-12,238.75,7536.0,186.66666666666666,79.58333333333333,18.02135858987969,0.0,0.0,0.0,71.12000000000002
56,2014-06-13,230.20833333333334,7418.666666666667,130.33333333333334,76.73611111111111,17.65144324376947,0.0,0.0,0.0,66.80750000000002
56,2014-06-14,229.20833333333334,7201.333333333333,124.33333333333333,76.40277777777777,18.105166674381287,0.0,0.0,0.0,56.9675
56,2014-06-15,216.875,7005.333333333333,154.66666666666666,72.29166666666667,17.610258255614767,0.0,0.0,0.0,63.20750000000001
56,2014-06-16,201.375,6713.333333333333,150.66666666666666,67.125,17.06288170307845,0.0,0.0,0.0,70.18999999999998
56,2014-06-17,224.75,7345.333333333333,151.33333333333334,74.91666666666667,17.4049680068978,0.0,0.0,0.0,74.97500000000001
56,2014-06-18,221.625,6932.0,450.0,73.875,18.186336915753028,0.0,0.0,0.0,69.53
56,2014-06-19,241.58333333333334,7524.0,161.66666666666666,80.52777777777777,18.26430791836494,0.0,0.0,0.0,68.78750000000001
56,2014-06-20,226.125,7134.666666666667,137.66666666666666,75.375,18.028513945991403,0.0,0.0,0.0,63.0425
56,2014-06-21,217.625,7004.0,123.66666666666667,72.54166666666667,17.67452229678279,0.0,0.0,0.0,66.1625
56,2014-06-22,192.04166666666666,6482.666666666667,111.66666666666667,64.01388888888889,16.851044023378584,0.0,0.0,0.0,68.54
56,2014-06-23,200.66666666666666,6664.0,122.0,66.88888888888889,17.12873482726424,0.0,0.0,0.0,73.955
56,2014-06-24,244.45833333333334,7602.666666666667,140.66666666666666,81.48611111111111,18.290430806442185,0.0,0.0,0.0,76.25
56,2014-06-25,252.375,7752.0,114.33333333333333,84.125,18.519003160474714,0.0,0.0,0.0,70.95500000000001
56,2014-06-26,263.1666666666667,7998.666666666667,140.0,87.72222222222223,18.715365755403678,0.0,0.0,0.0,72.11749999999999
56,2014-06-27,245.08333333333334,7552.0,150.0,81.69444444444444,18.46021841160546,0.0,0.0,0.0,73.28000000000002
56,2014-06-28,259.4166666666667,7881.333333333333,149.66666666666666,86.47222222222221,18.723335377544693,0.0,0.0,0.0,77.06750000000001
56,2014-06-29,224.125,7076.0,158.66666666666666,74.70833333333333,18.017208992839645,0.0,0.0,0.0,77.285
56,2014-06-30,222.79166666666666,7148.0,257.3333333333333,74.26388888888889,17.729620367779642,0.0,0.0,0.0,78.17
56,2014-07-01,223.70833333333334,7176.0,294.6666666666667,74.56944444444444,17.733104367954912,0.0,0.0,0.0,78.65750000000001
56,2014-07-02,214.75,6766.666666666667,409.0,71.58333333333333,18.052752463054187,0.0,0.0,0.0,75.59750000000001
56,2014-07-03,238.375,7450.666666666667,203.66666666666666,79.45833333333333,18.199129272548316,0.0,0.0,0.0,68.5925
56,2014-07-04,177.58333333333334,5168.0,1848.6666666666667,59.19444444444445,19.54630794203646,0.0,0.0,0.0,64.58749999999999
56,2014-07-05,243.08333333333334,7353.333333333333,241.0,81.02777777777777,18.804247884557267,0.0,0.0,0.0,66.9575
56,2014-07-06,154.33333333333334,5533.333333333333,408.0,51.44444444444445,15.865652610441765,0.0,0.0,0.0,70.46000000000001
56,2014-07-07,203.54166666666666,6905.333333333333,127.66666666666667,67.84722222222223,16.766936385724396,0.0,0.0,0.0,71.585
56,2014-07-08,267.25,8278.666666666666,205.0,89.08333333333334,18.362945925269774,0.0,0.0,0.0,71.55499999999999
56,2014-07-09,265.5,8092.0,234.66666666666666,88.5,18.663525704399405,0.0,0.0,0.0,66.455
56,2014-07-10,262.875,7965.333333333333,348.0,87.625,18.772856858888513,0.0,0.0,0.0,65.3225
56,2014-07-11,162.08333333333334,5038.666666666667,1631.0,54.02777777777777,18.29817467142983,0.0,0.0,0.0,69.7025
56,2014-07-12,271.4166666666667,8265.333333333334,215.66666666666666,90.47222222222221,18.679324958326614,0.0,0.0,0.0,73.4075
56,2014-07-13,232.54166666666666,7409.333333333333,155.66666666666666,77.5138888888889,17.85281420580649,0.0,0.0,0.0,73.93250000000002
56,2014-07-14,225.54166666666666,7246.666666666667,285.6666666666667,75.18055555555556,17.704087128181538,0.0,0.0,0.0,72.035
56,2014-07-15,251.45833333333334,7844.0,179.0,83.81944444444444,18.235324062269818,0.0,0.0,0.0,69.7775
56,2014-07-16,248.04166666666666,7666.666666666667,174.0,82.68055555555556,18.40361322463768,0.0,0.0,0.0,63.800000000000004
56,2014-07-17,238.79166666666666,7498.666666666667,173.0,79.59722222222221,18.114241605915122,0.0,0.0,0.0,64.87249999999999
56,2014-07-18,253.79166666666666,7937.333333333333,183.33333333333334,84.59722222222223,18.188118560669693,0.0,0.0,0.0,67.02500000000002
56,2014-07-19,234.04166666666666,7380.0,141.0,78.0138888888889,18.039390432098763,0.0,0.0,0.0,65.94500000000002
56,2014-07-20,231.41666666666666,7314.666666666667,155.33333333333334,77.13888888888889,17.996379040588163,0.0,0.0,0.0,70.53499999999998
56,2014-07-21,201.375,6697.333333333333,189.0,67.125,17.103645107505475,0.0,0.0,0.0,73.61749999999999
56,2014-07-22,245.125,7737.333333333333,198.66666666666666,81.70833333333334,18.021101693089783,0.0,0.0,0.0,75.02749999999999
56,2014-07-23,238.33333333333334,7474.666666666667,188.0,79.44444444444444,18.13752378404091,0.0,0.0,0.0,71.71999999999998
56,2014-07-24,255.58333333333334,7848.0,164.0,85.19444444444444,18.525015219730435,0.0,0.0,0.0,65.71249999999999
56,2014-07-25,224.83333333333334,7040.0,175.66666666666666,74.94444444444444,18.16657591540404,0.0,0.0,0.0,65.2025
56,2014-07-26,211.41666666666666,6761.333333333333,181.33333333333334,70.47222222222223,17.786557960297113,0.0,0.0,0.0,69.9275
56,2014-07-27,216.5,6924.0,187.0,72.16666666666667,17.786310899287507,0.0,0.0,0.0,74.03750000000001
56,2014-07-28,164.75,5648.0,101.33333333333333,54.91666666666667,16.592650790840413,0.0,0.0,0.0,62.532500000000006
56,2014-07-29,211.54166666666666,6736.0,115.0,70.51388888888889,17.864007035167592,0.0,0.0,0.0,61.88750000000001
56,2014-07-30,245.125,7452.0,148.33333333333334,81.70833333333334,18.711120616389334,0.0,0.0,0.0,64.07000000000001
56,2014-07-31,236.125,7232.0,167.33333333333334,78.70833333333334,18.572424064343654,0.0,0.0,0.0,65.9525
56,2014-08-01,235.25,7333.333333333333,171.66666666666666,78.41666666666667,18.247914772727274,0.0,0.0,0.0,70.93249999999999
56,2014-08-02,235.25,7389.333333333333,151.33333333333334,78.41666666666667,18.10962310537712,0.0,0.0,0.0,71.075
56,2014-08-03,267.75,7966.666666666667,134.0,89.25,19.11779811715481,0.0,0.0,0.0,67.505
56,2014-08-04,242.33333333333334,7410.666666666667,169.33333333333334,80.77777777777779,18.601197972891928,0.0,0.0,0.0,70.175
56,2014-08-05,235.45833333333334,7328.0,126.66666666666667,78.48611111111111,18.277367441472585,0.0,0.0,0.0,68.03750000000001
56,2014-08-06,230.29166666666666,7236.0,119.66666666666667,76.76388888888889,18.10358988237823,0.0,0.0,0.0,68.21
56,2014-08-07,245.75,7538.666666666667,126.0,81.91666666666667,18.54317186947294,0.0,0.0,0.0,66.93500000000002
56,2014-08-08,231.16666666666666,7156.0,148.66666666666666,77.05555555555556,18.37553179926713,0.0,0.0,0.0,66.335
56,2014-08-09,205.875,6514.666666666667,376.6666666666667,68.625,17.976140375562828,0.0,0.0,0.0,68.6375
56,2014-08-10,199.45833333333334,6517.333333333333,217.66666666666666,66.48611111111111,17.408738023390615,0.0,0.0,0.0,71.5925
56,2014-08-11,211.79166666666666,6976.0,106.33333333333333,70.59722222222223,17.269805006052497,0.0,0.0,0.0,73.64750000000001
56,2014-08-12,197.75,6597.333333333333,77.66666666666667,65.91666666666667,17.050342310024252,0.0,0.0,0.0,69.7775
56,2014-08-13,242.08333333333334,7518.666666666667,119.0,80.69444444444444,18.315091697700538,0.0,0.0,0.0,65.1425
56,2014-08-14,253.875,7610.666666666667,130.33333333333334,84.625,18.975021351611773,0.0,0.0,0.0,59.630000000000024
56,2014-08-15,262.0416666666667,7782.666666666667,163.0,87.34722222222221,19.15256570869739,0.0,0.0,0.0,61.7075
56,2014-08-16,240.79166666666666,7360.0,135.0,80.26388888888889,18.61009869414251,0.0,0.0,0.0,63.4175
56,2014-08-17,241.16666666666666,7516.0,121.0,80.38888888888889,18.252213795754244,0.0,0.0,0.0,67.1075
56,2014-08-18,236.75,7394.666666666667,146.33333333333334,78.91666666666667,18.211948927154705,0.0,0.0,0.0,65.11250000000001
56,2014-08-19,242.45833333333334,7502.666666666667,159.33333333333334,80.81944444444444,18.382581563592204,0.0,0.0,0.0,68.3075
56,2014-08-20,222.41666666666666,7038.666666666667,136.66666666666666,74.13888888888889,17.97471309275746,0.0,0.0,0.0,72.40250000000002
56,2014-08-21,213.33333333333334,6940.0,158.33333333333334,71.11111111111111,17.485750880563558,0.0,0.0,0.0,73.18999999999998
56,2014-08-22,256.9583333333333,7937.333333333333,189.66666666666666,85.65277777777777,18.415059458816284,0.0,0.0,0.0,71.75750000000001
56,2014-08-23,258.5,7897.333333333333,180.0,86.16666666666667,18.619375738645957,0.0,0.0,0.0,69.9575
56,2014-08-24,212.16666666666666,6814.666666666667,224.0,70.72222222222221,17.709959727385378,0.0,0.0,0.0,70.265
56,2014-08-25,238.45833333333334,7408.0,226.0,79.48611111111111,18.310346734761218,0.0,0.0,0.0,71.91499999999999
56,2014-08-26,210.0,6737.333333333333,240.33333333333334,70.0,17.730308727488623,0.0,0.0,0.0,75.08750000000002
56,2014-08-27,218.875,6949.333333333333,234.66666666666666,72.95833333333334,17.91587622313891,0.0,0.0,0.0,71.7125
56,2014-08-28,211.45833333333334,6677.333333333333,206.33333333333334,70.48611111111111,18.013860115481894,0.0,0.0,0.0,63.589999999999996
56,2014-08-29,213.20833333333334,6756.0,141.33333333333334,71.06944444444444,17.951451590355898,0.0,0.0,0.0,64.73000000000002
56,2014-08-30,230.375,7188.0,226.66666666666666,76.79166666666667,18.2310766787238,0.0,0.0,0.0,74.33749999999999
56,2014-08-31,240.04166666666666,7354.666666666667,219.33333333333334,80.01388888888889,18.565586664551606,0.0,0.0,0.0,72.9575
56,2014-09-01,167.29166666666666,5549.333333333333,682.6666666666666,55.76388888888889,17.148199733701748,0.0,0.0,0.0,75.2225
56,2014-09-02,215.54166666666666,6698.666666666667,452.3333333333333,71.84722222222221,18.303237169917725,0.0,0.0,0.0,71.5775
56,2014-09-03,257.75,7726.666666666667,178.66666666666666,85.91666666666666,18.975426013805002,0.0,0.0,0.0,70.09999999999998
56,2014-09-04,228.79166666666666,7030.666666666667,388.0,76.26388888888889,18.510951031986853,0.0,0.0,0.0,72.77000000000001
56,2014-09-05,214.0,6652.0,642.6666666666666,71.33333333333334,18.299809581078367,0.0,0.0,0.0,77.74999999999999
56,2014-09-06,227.16666666666666,7002.666666666667,133.33333333333334,75.72222222222223,18.452966330286873,0.0,0.0,0.0,65.915
56,2014-09-07,213.58333333333334,6641.333333333333,167.0,71.19444444444444,18.293513267081575,0.0,0.0,0.0,61.40749999999999
56,2014-09-08,215.20833333333334,6120.0,364.3333333333333,71.73611111111111,20.002887844952795,0.0,0.0,0.0,65.5025
56,2014-09-09,213.79166666666666,6042.666666666667,345.6666666666667,71.2638888888889,20.125522901956458,0.0,0.0,0.0,67.9175
56,2014-09-10,221.29166666666666,6213.333333333333,452.3333333333333,73.76388888888889,20.259347058297568,0.0,0.0,0.0,70.88
56,2014-09-11,165.04166666666666,4812.0,822.3333333333334,55.013888888888886,19.509809099935346,0.0,0.0,0.0,63.785000000000004
56,2014-09-12,227.91666666666666,6316.0,302.3333333333333,75.97222222222221,20.526693670396174,0.0,0.0,0.0,52.70750000000001
56,2014-09-13,203.625,5694.666666666667,311.6666666666667,67.875,20.339853810583,0.0,0.0,0.0,52.5275
56,2014-09-14,185.04166666666666,5336.0,309.0,61.68055555555556,19.725987266783278,0.0,0.0,0.0,52.655
56,2014-09-15,127.91666666666667,3836.0,1872.6666666666667,42.638888888888886,18.968525518479897,0.0,0.0,0.0,57.5225
56,2014-09-16,129.5,3996.0,1768.3333333333333,43.166666666666664,18.43441358024691,0.0,0.0,0.0,57.860000000000014
56,2014-09-17,129.45833333333334,3989.3333333333335,1782.3333333333333,43.15277777777778,18.45927856227718,0.0,0.0,0.0,57.080000000000005
56,2014-09-18,132.875,3958.6666666666665,1723.6666666666667,44.29166666666667,19.093228991242842,0.0,0.0,0.0,52.29500000000001
56,2014-09-19,212.375,5981.333333333333,428.3333333333333,70.79166666666666,20.197165487070887,0.0,0.0,0.0,52.7525
56,2014-09-20,218.0,6122.666666666667,369.6666666666667,72.66666666666667,20.253538763066203,0.0,0.0,0.0,69.41000000000001
56,2014-09-21,220.25,6302.666666666667,325.6666666666667,73.41666666666666,19.878179870954092,0.0,0.0,0.0,68.0825
56,2014-09-22,213.91666666666666,6074.666666666667,280.0,71.30555555555556,20.0312111318408,0.0,0.0,0.0,51.597500000000004
56,2014-09-23,205.45833333333334,5844.0,342.6666666666667,68.48611111111111,19.99855383489239,0.0,0.0,0.0,57.02750000000001
56,2014-09-24,225.20833333333334,6376.0,359.0,75.06944444444444,20.091908240973094,0.0,0.0,0.0,63.035
56,2014-09-25,228.83333333333334,6498.666666666667,341.3333333333333,76.27777777777777,20.029959136916975,0.0,0.0,0.0,63.77000000000002
56,2014-09-26,224.375,6417.333333333333,421.3333333333333,74.79166666666667,19.88863170060253,0.0,0.0,0.0,62.99
56,2014-09-27,178.33333333333334,5282.666666666667,1069.0,59.44444444444444,19.202791098771666,0.0,0.0,0.0,64.2575
56,2014-09-28,220.41666666666666,6257.333333333333,906.6666666666666,73.47222222222223,20.037345070672636,0.0,0.0,0.0,66.4475
56,2014-09-29,195.70833333333334,5637.333333333333,1088.6666666666667,65.2361111111111,19.747887348234,0.0,0.0,0.0,64.69250000000001
56,2014-09-30,204.375,5928.0,675.0,68.125,19.611220057354924,0.0,0.0,0.0,62.449999999999996
56,2014-10-01,208.33333333333334,5981.333333333333,518.6666666666666,69.44444444444444,19.812797220983803,0.0,0.0,0.0,62.165
56,2014-10-02,200.54166666666666,5798.666666666667,632.3333333333334,66.84722222222223,19.672588765616617,0.0,0.0,0.0,64.655
56,2014-10-03,198.45833333333334,5681.333333333333,778.0,66.15277777777779,19.870285486583743,0.0,0.0,0.0,65.18749999999999
56,2014-10-04,209.16666666666666,5897.333333333333,1154.3333333333333,69.72222222222221,20.17538529655588,0.0,0.0,0.0,50.12749999999999
56,2014-10-05,209.04166666666666,5816.0,602.0,69.68055555555556,20.445300559758522,0.0,0.0,0.0,43.91
56,2014-10-06,209.16666666666666,5857.333333333333,648.3333333333334,69.72222222222221,20.313163935048184,0.0,0.0,0.0,54.9425
56,2014-10-07,74.45833333333333,2125.3333333333335,3785.3333333333335,24.819444444444443,19.928347840861566,0.0,0.0,0.0,58.6925
56,2014-10-08,190.75,5342.666666666667,1032.3333333333333,63.583333333333336,20.309138694784128,0.0,0.0,0.0,54.732499999999995
56,2014-10-09,205.45833333333334,5750.666666666667,627.0,68.48611111111111,20.323130410000775,0.0,0.0,0.0,50.487500000000004
56,2014-10-10,203.79166666666666,5738.666666666667,630.3333333333334,67.93055555555556,20.200422814048945,0.0,0.0,0.0,49.6025
56,2014-10-11,190.5,5414.666666666667,584.6666666666666,63.5,20.01282011819749,0.0,0.0,0.0,48.55999999999998
56,2014-10-12,189.29166666666666,5377.333333333333,492.6666666666667,63.09722222222223,20.023941803041577,0.0,0.0,0.0,47.45750000000001
56,2014-10-13,189.29166666666666,5490.666666666667,453.3333333333333,63.09722222222223,19.61062586004533,0.0,0.0,0.0,61.11500000000001
56,2014-10-14,189.29166666666666,5542.666666666667,811.3333333333334,63.09722222222223,19.426643563066314,0.0,0.0,0.0,71.65250000000002
56,2014-10-15,189.29166666666666,5500.0,1297.6666666666667,63.09722222222223,19.577347222222222,0.0,0.0,0.0,61.32500000000001
56,2014-10-16,189.29166666666666,5480.0,1155.3333333333333,63.09722222222223,19.6487973945661,0.0,0.0,0.0,58.0625
56,2014-10-17,205.125,5742.666666666667,568.3333333333334,68.375,20.318424222196427,0.0,0.0,0.0,58.497499999999995
56,2014-10-18,217.625,6026.666666666667,346.3333333333333,72.54166666666667,20.540766731194687,0.0,0.0,0.0,49.69999999999999
56,2014-10-19,192.25,5389.333333333333,335.3333333333333,64.08333333333334,20.291602238990595,0.0,0.0,0.0,41.945
56,2014-10-20,205.08333333333334,5782.666666666667,345.0,68.3611111111111,20.173778437475985,0.0,0.0,0.0,49.152499999999996
56,2014-10-21,221.75,6281.333333333333,320.6666666666667,73.91666666666666,20.08153125663341,0.0,0.0,0.0,49.512499999999996
56,2014-10-22,219.375,6088.0,628.0,73.125,20.497341080814717,0.0,0.0,0.0,45.86000000000001
56,2014-10-23,172.0,4804.0,1450.6666666666667,57.333333333333336,20.36622259228421,0.0,0.0,0.0,49.83499999999999
56,2014-10-24,147.54166666666666,4182.666666666667,1697.6666666666667,49.18055555555556,20.065337437573053,0.0,0.0,0.0,47.88500000000002
56,2014-10-25,209.16666666666666,5958.666666666667,745.6666666666666,69.72222222222221,19.96771742373387,0.0,0.0,0.0,55.715
56,2014-10-26,208.45833333333334,5881.333333333333,448.6666666666667,69.48611111111111,20.161762969470264,0.0,0.0,0.0,48.29
56,2014-10-27,209.16666666666666,5929.333333333333,685.6666666666666,69.72222222222221,20.066500824525896,0.0,0.0,0.0,49.115
56,2014-10-28,209.20833333333334,5964.0,819.3333333333334,69.73611111111111,19.953835280199716,0.0,0.0,0.0,64.91000000000001
56,2014-10-29,208.70833333333334,5818.666666666667,731.6666666666666,69.56944444444444,20.403343883669418,0.0,0.0,0.0,50.99
56,2014-10-30,123.95833333333333,3477.3333333333335,2417.6666666666665,41.31944444444444,20.27750151776585,0.0,0.0,0.0,44.17249999999999
56,2014-10-31,209.25,5865.333333333333,608.6666666666666,69.75,20.293539724937485,0.0,0.0,0.0,44.419999999999995
56,2014-11-01,209.20833333333334,5854.666666666667,622.3333333333334,69.73611111111111,20.326464406361495,0.0,0.0,0.0,37.4675
56,2014-11-02,209.125,5808.0,637.0,69.70833333333334,20.481623766069788,0.0,0.0,0.0,37.834999999999994
56,2014-11-03,208.875,5710.666666666667,731.0,69.625,20.805812952369834,0.0,0.0,0.0,48.41750000000001
56,2014-11-04,209.20833333333334,5868.0,1250.0,69.73611111111111,20.28027839316822,0.0,0.0,0.0,56.46500000000001
56,2014-11-05,196.0,5392.0,1084.0,65.33333333333333,20.677176063303655,0.0,0.0,0.0,48.349999999999994
56,2014-11-06,218.375,5914.666666666667,384.3333333333333,72.79166666666667,21.001856261271413,0.0,0.0,0.0,43.145
56,2014-11-07,217.29166666666666,5876.0,335.0,72.43055555555556,21.03518431850843,0.0,0.0,0.0,37.512499999999996
56,2014-11-08,228.58333333333334,6077.333333333333,322.3333333333333,76.19444444444444,21.39520943030569,0.0,0.0,0.0,39.065
56,2014-11-09,226.5,6069.333333333333,333.3333333333333,75.5,21.228155206502635,0.0,0.0,0.0,40.745000000000005
56,2014-11-10,239.29166666666666,6469.333333333333,339.3333333333333,79.76388888888889,21.04035599580929,0.0,0.0,0.0,50.46499999999998
56,2014-11-11,243.75,6617.333333333333,350.6666666666667,81.25,20.953021106185776,0.0,0.0,0.0,58.99250000000001
56,2014-11-12,236.54166666666666,6310.666666666667,319.0,78.84722222222223,21.321485007747025,0.0,0.0,0.0,39.88249999999999
56,2014-11-13,228.875,6049.333333333333,329.6666666666667,76.29166666666667,21.5216656105356,0.0,0.0,0.0,31.60999999999999
56,2014-11-14,234.66666666666666,6172.0,357.0,78.22222222222223,21.62770936847411,0.0,0.0,0.0,30.169999999999998
56,2014-11-15,248.70833333333334,6472.0,423.3333333333333,82.90277777777779,21.859331007073205,0.0,0.0,0.0,30.567500000000006
56,2014-11-16,249.04166666666666,6514.666666666667,480.6666666666667,83.01388888888889,21.745272419497887,0.0,0.0,0.0,34.2875
56,2014-11-17,249.04166666666666,6560.0,534.0,83.01388888888889,21.595000211720865,0.0,0.0,0.0,32.18
56,2014-11-18,248.375,6432.0,460.3333333333333,82.79166666666666,21.96579278088723,0.0,0.0,0.0,20.270000000000003
56,2014-11-19,173.33333333333334,4510.666666666667,2076.0,57.77777777777777,21.85880382303675,0.0,0.0,0.0,20.742500000000003
56,2014-11-20,221.91666666666666,6152.0,775.3333333333334,73.97222222222221,20.51911528319607,0.0,0.0,0.0,25.13
56,2014-11-21,216.66666666666666,6502.666666666667,487.0,72.22222222222221,18.953335383774178,0.0,0.0,0.0,22.3025
56,2014-11-22,214.75,6402.666666666667,530.3333333333334,71.58333333333333,19.079075124947938,0.0,0.0,0.0,32.44249999999999
56,2014-11-23,244.33333333333334,7194.666666666667,494.0,81.44444444444444,19.317773968371633,0.0,0.0,0.0,46.45999999999999
56,2014-11-24,224.375,6629.333333333333,903.3333333333334,74.79166666666667,19.252611499396618,0.0,0.0,0.0,53.71999999999999
56,2014-11-25,246.41666666666666,7097.333333333333,597.0,82.13888888888889,19.749673194940197,0.0,0.0,0.0,38.55500000000001
56,2014-11-26,234.29166666666666,6808.0,637.0,78.09722222222221,19.575926809962134,0.0,0.0,0.0,32.044999999999995
56,2014-11-27,231.66666666666666,6694.666666666667,493.0,77.22222222222223,19.684284339109073,0.0,0.0,0.0,30.567499999999995
56,2014-11-28,221.79166666666666,6470.666666666667,458.3333333333333,73.93055555555556,19.497603501270692,0.0,0.0,0.0,24.072500000000005
56,2014-11-29,224.83333333333334,6650.666666666667,438.6666666666667,74.94444444444444,19.230056301790967,0.0,0.0,0.0,33.455000000000005
56,2014-11-30,228.04166666666666,6720.0,377.6666666666667,76.01388888888889,19.303229373346557,0.0,0.0,0.0,53.599999999999994
56,2014-12-01,232.54166666666666,6821.333333333333,397.6666666666667,77.5138888888889,19.39172958203023,0.0,0.0,0.0,34.805
56,2014-12-02,233.41666666666666,6830.666666666667,414.3333333333333,77.80555555555554,19.43809982757499,0.0,0.0,0.0,27.89
56,2014-12-03,228.33333333333334,6649.333333333333,530.6666666666666,76.11111111111111,19.533328320299447,0.0,0.0,0.0,36.5825
56,2014-12-04,224.125,6573.333333333333,414.0,74.70833333333333,19.394995562880325,0.0,0.0,0.0,29.21749999999999
56,2014-12-05,226.625,6656.0,438.6666666666667,75.54166666666666,19.367766551482372,0.0,0.0,0.0,32.6225
56,2014-12-06,197.66666666666666,5904.0,758.6666666666666,65.88888888888889,19.04461193917495,0.0,0.0,0.0,36.2525
56,2014-12-07,218.125,6446.666666666667,494.6666666666667,72.70833333333333,19.24665524819028,0.0,0.0,0.0,27.342500000000005
56,2014-12-08,238.625,6933.333333333333,428.6666666666667,79.54166666666667,19.577575120192307,0.0,0.0,0.0,31.767499999999995
56,2014-12-09,243.66666666666666,7074.666666666667,450.3333333333333,81.22222222222221,19.591837856514637,0.0,0.0,0.0,38.0525
56,2014-12-10,244.5,7089.333333333333,479.0,81.5,19.618170490878317,0.0,0.0,0.0,28.955
56,2014-12-11,243.79166666666666,7018.666666666667,473.3333333333333,81.26388888888889,19.758286434587134,0.0,0.0,0.0,25.070000000000004
56,2014-12-12,244.75,7036.0,462.3333333333333,81.58333333333333,19.787089018381657,0.0,0.0,0.0,30.492500000000007
56,2014-12-13,245.70833333333334,7022.666666666667,515.6666666666666,81.90277777777779,19.902281698943106,0.0,0.0,0.0,33.44
56,2014-12-14,245.29166666666666,7026.666666666667,465.6666666666667,81.76388888888889,19.857221497469954,0.0,0.0,0.0,37.272500000000015
56,2014-12-15,223.41666666666666,6452.0,548.0,74.47222222222221,19.69727948267548,0.0,0.0,0.0,37.11499999999999
56,2014-12-16,224.16666666666666,6549.333333333333,499.6666666666667,74.72222222222223,19.469687330347448,0.0,0.0,0.0,38.855000000000004
56,2014-12-17,229.54166666666666,6666.666666666667,422.0,76.51388888888889,19.585642708333335,0.0,0.0,0.0,36.065000000000005
56,2014-12-18,243.875,6993.333333333333,472.6666666666667,81.29166666666666,19.836639061010487,0.0,0.0,0.0,30.09500000000001
56,2014-12-19,147.79166666666666,4280.0,2026.6666666666667,49.26388888888889,19.64224915628245,0.0,0.0,0.0,27.170000000000012
56,2014-12-20,239.91666666666666,7006.666666666667,779.6666666666666,79.97222222222223,19.477535283856646,0.0,0.0,0.0,28.490000000000006
56,2014-12-21,239.70833333333334,6996.0,583.6666666666666,79.90277777777777,19.490293064290704,0.0,0.0,0.0,30.327499999999986
56,2014-12-22,212.125,6198.666666666667,979.3333333333334,70.70833333333333,19.466084776295975,0.0,0.0,0.0,33.1175
56,2014-12-23,199.91666666666666,6069.333333333333,920.3333333333334,66.63888888888889,18.73669769698301,0.0,0.0,0.0,43.18999999999999
56,2014-12-24,199.58333333333334,6006.666666666667,854.0,66.52777777777777,18.900608120606734,0.0,0.0,0.0,51.67249999999999
56,2014-12-25,199.29166666666666,5893.333333333333,624.6666666666666,66.43055555555556,19.235929251508292,0.0,0.0,0.0,39.845
56,2014-12-26,199.25,5908.0,612.3333333333334,66.41666666666667,19.184164127736402,0.0,0.0,0.0,40.78999999999999
56,2014-12-27,199.33333333333334,5948.0,720.0,66.44444444444444,19.063121123813794,0.0,0.0,0.0,46.04749999999999
56,2014-12-28,199.45833333333334,5905.333333333333,494.3333333333333,66.48611111111111,19.212894887860312,0.0,0.0,0.0,36.754999999999995
56,2014-12-29,199.54166666666666,5917.333333333333,477.6666666666667,66.51388888888889,19.18194311439087,0.0,0.0,0.0,28.129999999999995
56,2014-12-30,199.25,5880.0,375.6666666666667,66.41666666666667,19.27551729024943,0.0,0.0,0.0,24.290000000000003
56,2014-12-31,199.625,5910.666666666667,567.3333333333334,66.54166666666667,19.211598381457254,0.0,0.0,0.0,19.5125
56,2015-01-01,199.29166666666666,5917.333333333333,358.0,66.43055555555556,19.157910611010966,0.0,0.0,0.0,25.7675
56,2015-01-02,197.91666666666666,5946.666666666667,281.6666666666667,65.97222222222221,18.93188294095665,0.0,0.0,0.0,29.435000000000002
56,2015-01-03,199.41666666666666,5926.666666666667,320.3333333333333,66.47222222222223,19.13973800149981,0.0,0.0,0.0,29.832499999999996
56,2015-01-04,199.08333333333334,5944.0,316.0,66.36111111111111,19.05202491775086,0.0,0.0,0.0,42.76250000000001
56,2015-01-05,198.875,5916.0,298.0,66.29166666666667,19.12216517354068,0.0,0.0,0.0,15.087500000000004
56,2015-01-06,184.83333333333334,5498.666666666667,497.6666666666667,61.611111111111114,19.120882840284512,0.0,0.0,0.0,13.700000000000001
56,2015-01-07,31.125,925.3333333333334,39.666666666666664,10.375,19.133577989913544,0.0,0.0,0.0,8.382500000000002
56,2015-01-08,91.16666666666667,2729.3333333333335,98.66666666666667,30.388888888888886,19.000478342289526,0.0,0.0,0.0,10.602499999999997
56,2015-01-09,187.45833333333334,5693.333333333333,203.33333333333334,62.48611111111111,18.729370364949258,0.0,0.0,0.0,15.525714285714287
56,2015-01-10,189.54166666666666,5692.0,206.66666666666666,63.18055555555555,18.941956791207932,0.0,0.0,0.0,11.517500000000004
56,2015-01-11,199.33333333333334,5957.333333333333,212.33333333333334,66.44444444444444,19.03325499850791,0.0,0.0,0.0,23.6975
56,2015-01-12,177.375,5356.0,678.6666666666666,59.12500000000001,18.838090459297984,0.0,0.0,0.0,27.754999999999995
56,2015-01-13,222.08333333333334,6529.333333333333,602.6666666666666,74.02777777777779,19.347825624532025,0.0,0.0,0.0,7.212499999999999
56,2015-01-14,249.0,7168.0,386.0,83.0,19.759974888392858,0.0,0.0,0.0,9.425
56,2015-01-15,245.625,7070.666666666667,367.0,81.875,19.760468720535545,0.0,0.0,0.0,20.577499999999997
56,2015-01-16,251.75,7154.666666666667,429.3333333333333,83.91666666666666,20.01543864144614,0.0,0.0,0.0,21.912499999999998
56,2015-01-17,253.625,7262.666666666667,389.3333333333333,84.54166666666667,19.864653134753077,0.0,0.0,0.0,20.4125
56,2015-01-18,247.125,7133.333333333333,317.0,82.375,19.706486565420562,0.0,0.0,0.0,38.015000000000015
56,2015-01-19,236.54166666666666,6893.333333333333,328.0,78.84722222222223,19.519262774016763,0.0,0.0,0.0,29.45
56,2015-01-20,247.0,7094.666666666667,319.3333333333333,82.33333333333334,19.80386675436948,0.0,0.0,0.0,19.077499999999997
56,2015-01-21,236.375,6820.0,341.3333333333333,78.79166666666667,19.71524621212121,0.0,0.0,0.0,17.345
56,2015-01-22,243.91666666666666,6953.333333333333,349.6666666666667,81.30555555555556,19.954160674336848,0.0,0.0,0.0,24.245
56,2015-01-23,228.83333333333334,6641.333333333333,342.3333333333333,76.27777777777777,19.59968296192197,0.0,0.0,0.0,25.842499999999998
56,2015-01-24,253.79166666666666,7208.0,322.6666666666667,84.59722222222223,20.028462780552474,0.0,0.0,0.0,27.454999999999995
56,2015-01-25,254.125,7240.0,334.3333333333333,84.70833333333333,19.96612856813996,0.0,0.0,0.0,19.917500000000008
56,2015-01-26,243.45833333333334,7020.0,352.0,81.15277777777777,19.727523543842988,0.0,0.0,0.0,15.725000000000001
56,2015-01-27,243.54166666666666,7016.0,315.3333333333333,81.18055555555556,19.745527088876223,0.0,0.0,0.0,15.252499999999998
56,2015-01-28,212.29166666666666,6102.666666666667,785.6666666666666,70.76388888888889,19.787837511834535,0.0,0.0,0.0,13.25
56,2015-01-29,206.08333333333334,6140.0,337.0,68.69444444444444,19.09235658704307,0.0,0.0,0.0,26.127499999999998
56,2015-01-30,197.20833333333334,5922.666666666667,330.3333333333333,65.7361111111111,18.940568484541497,0.0,0.0,0.0,18.3875
56,2015-01-31,188.58333333333334,5709.333333333333,337.0,62.861111111111114,18.78896884244123,0.0,0.0,0.0,15.245000000000003
56,2015-02-01,188.875,5750.666666666667,344.3333333333333,62.958333333333336,18.68277228727104,0.0,0.0,0.0,20.6975
56,2015-02-02,209.04166666666666,6181.333333333333,329.0,69.68055555555556,19.236928611230947,0.0,0.0,0.0,12.5075
56,2015-02-03,214.41666666666666,6329.333333333333,339.3333333333333,71.47222222222223,19.27017282845306,0.0,0.0,0.0,12.972499999999997
56,2015-02-04,213.125,6350.666666666667,340.3333333333333,71.04166666666667,19.089744515011546,0.0,0.0,0.0,26.060000000000002
56,2015-02-05,228.04166666666666,6560.0,345.6666666666667,76.01388888888889,19.774039845867204,0.0,0.0,0.0,12.4925
56,2015-02-06,231.75,6570.666666666667,347.3333333333333,77.25,20.06297559862013,0.0,0.0,0.0,15.893913043478259
56,2015-02-07,231.33333333333334,6540.0,439.6666666666667,77.11111111111111,20.120812096500167,0.0,0.0,0.0,27.2975
56,2015-02-08,244.75,7001.333333333333,334.3333333333333,81.58333333333333,19.885063559322035,0.0,0.0,0.0,20.4725
56,2015-02-09,245.54166666666666,6933.333333333333,346.6666666666667,81.84722222222223,20.145041065705126,0.0,0.0,0.0,14.614999999999995
56,2015-02-10,238.45833333333334,6712.0,392.3333333333333,79.48611111111111,20.20903584790094,0.0,0.0,0.0,17.952500000000004
56,2015-02-11,260.8333333333333,7237.333333333333,389.0,86.94444444444444,20.500740757799065,0.0,0.0,0.0,22.1075
56,2015-02-12,251.16666666666666,7034.666666666667,351.0,83.72222222222221,20.30970037275714,0.0,0.0,0.0,15.2525
56,2015-02-13,241.45833333333334,6828.0,338.6666666666667,80.48611111111111,20.115633950074855,0.0,0.0,0.0,3.5075000000000003
56,2015-02-14,246.33333333333334,6905.333333333333,345.6666666666667,82.11111111111111,20.291940207247215,0.0,0.0,0.0,14.255789473684208
56,2015-02-15,225.375,6361.333333333333,336.0,75.125,20.15313547998323,0.0,0.0,0.0,-3.7974999999999994
56,2015-02-16,210.29166666666666,6062.666666666667,337.0,70.09722222222223,19.730741652004983,0.0,0.0,0.0,-3.4599999999999995
56,2015-02-17,217.16666666666666,6249.333333333333,345.3333333333333,72.38888888888889,19.767170720432404,0.0,0.0,0.0,3.7025000000000006
56,2015-02-18,190.41666666666666,5701.333333333333,336.3333333333333,63.47222222222222,18.99824846039913,0.0,0.0,0.0,13.88
56,2015-02-19,180.58333333333334,5501.333333333333,325.0,60.19444444444444,18.67216785829698,0.0,0.0,0.0,3.479
56,2015-02-20,172.5,5288.0,324.3333333333333,57.49999999999999,18.55592851739788,0.0,0.0,0.0,-3.685
56,2015-02-21,178.375,5473.333333333333,324.0,59.458333333333336,18.53818133373934,0.0,0.0,0.0,16.5125
56,2015-02-22,194.0,5817.333333333333,338.6666666666667,64.66666666666666,18.96980288792116,0.0,0.0,0.0,17.87
56,2015-02-23,200.70833333333334,5916.0,350.3333333333333,66.90277777777777,19.2984432518218,0.0,0.0,0.0,0.32000000000000006
56,2015-02-24,202.66666666666666,6020.0,322.6666666666667,67.55555555555556,19.150092284976004,0.0,0.0,0.0,8.450000000000001
56,2015-02-25,199.41666666666666,5920.0,324.0,66.47222222222223,19.161291760510508,0.0,0.0,0.0,13.79
56,2015-02-26,187.20833333333334,5646.666666666667,337.0,62.40277777777777,18.858974075167257,0.0,0.0,0.0,10.46
56,2015-02-27,181.91666666666666,5518.666666666667,344.0,60.638888888888886,18.750953833454133,0.0,0.0,0.0,6.342500000000001
56,2015-02-28,181.95833333333334,5530.666666666667,346.6666666666667,60.65277777777778,18.714554956203795,0.0,0.0,0.0,8.905217391304346
56,2015-03-01,58.125,1965.3333333333333,3104.3333333333335,19.375,16.823323015603798,0.0,0.0,0.0,19.212500000000002
56,2015-03-02,184.79166666666666,5489.333333333333,370.3333333333333,61.59722222222223,19.149075732734193,0.0,0.0,0.0,21.275000000000002
56,2015-03-03,193.16666666666666,5674.666666666667,372.0,64.38888888888889,19.36318824404762,0.0,0.0,0.0,21.125
56,2015-03-04,175.41666666666666,5417.333333333333,473.6666666666667,58.47222222222223,18.419181741734352,0.0,0.0,0.0,31.459999999999994
56,2015-03-05,104.45833333333333,3144.0,1713.6666666666667,34.81944444444444,18.899294511591744,0.0,0.0,0.0,11.7425
56,2015-03-06,153.625,4690.666666666667,383.3333333333333,51.208333333333336,18.629978858726552,0.0,0.0,0.0,10.7525
56,2015-03-07,158.20833333333334,4836.0,451.0,52.73611111111111,18.609217041172688,0.0,0.0,0.0,25.8125
56,2015-03-08,160.79166666666666,4936.0,408.6666666666667,53.59722222222222,18.52991485458311,0.0,0.0,0.0,30.919999999999998
56,2015-03-09,146.95833333333334,4352.0,1306.3333333333333,48.986111111111114,19.208363651450163,0.0,0.0,0.0,32.3975
56,2015-03-10,213.08333333333334,6232.0,371.0,71.02777777777777,19.449438828269862,0.0,0.0,0.0,37.2125
56,2015-03-11,145.25,4286.666666666667,1171.6666666666667,48.41666666666667,19.274426516329704,0.0,0.0,0.0,34.62500000000001
56,2015-03-12,199.25,5742.666666666667,510.6666666666667,66.41666666666667,19.73648276062224,0.0,0.0,0.0,32.239999999999995
56,2015-03-13,208.33333333333334,6086.666666666667,401.6666666666667,69.44444444444444,19.469925155166116,0.0,0.0,0.0,38.4275
56,2015-03-14,229.875,6618.666666666667,374.6666666666667,76.625,19.75632995064464,0.0,0.0,0.0,39.64249999999999
56,2015-03-15,230.54166666666666,6498.666666666667,390.6666666666667,76.84722222222223,20.179490878470794,0.0,0.0,0.0,33.755
56,2015-03-16,234.79166666666666,6650.666666666667,409.0,78.26388888888889,20.08179526697407,0.0,0.0,0.0,37.017500000000005
56,2015-03-17,249.0,6929.333333333333,410.6666666666667,83.0,20.440566673080625,0.0,0.0,0.0,35.1875
56,2015-03-18,248.41666666666666,6905.333333333333,399.3333333333333,82.80555555555556,20.463556751625152,0.0,0.0,0.0,28.1675
56,2015-03-19,241.75,6820.0,426.3333333333333,80.58333333333333,20.163556940371453,0.0,0.0,0.0,27.567500000000006
56,2015-03-20,246.875,6978.666666666667,392.6666666666667,82.29166666666666,20.122859548146728,0.0,0.0,0.0,36.97249999999999
56,2015-03-21,247.20833333333334,6976.0,398.6666666666667,82.40277777777779,20.157732264589704,0.0,0.0,0.0,35.817499999999995
56,2015-03-22,249.04166666666666,6982.666666666667,398.3333333333333,83.01388888888889,20.287836746547004,0.0,0.0,0.0,22.895
56,2015-03-23,249.04166666666666,6992.0,378.0,83.01388888888889,20.260755347381135,0.0,0.0,0.0,20.952499999999997
56,2015-03-24,242.16666666666666,6829.333333333333,367.0,80.72222222222221,20.17070561629572,0.0,0.0,0.0,26.69
56,2015-03-25,233.875,6642.666666666667,384.3333333333333,77.95833333333333,20.02748331493376,0.0,0.0,0.0,38.17250000000001
56,2015-03-26,212.625,6229.333333333333,364.6666666666667,70.875,19.41591194884418,0.0,0.0,0.0,35.195000000000014
56,2015-03-27,216.5,6256.0,367.6666666666667,72.16666666666667,19.68548859761296,0.0,0.0,0.0,27.897500000000004
56,2015-03-28,218.70833333333334,6285.333333333333,366.0,72.90277777777779,19.79347533057559,0.0,0.0,0.0,21.080000000000002
56,2015-03-29,220.0,6388.0,352.6666666666667,73.33333333333333,19.590377791692756,0.0,0.0,0.0,29.33
56,2015-03-30,218.54166666666666,6333.333333333333,359.6666666666667,72.84722222222221,19.6284923245614,0.0,0.0,0.0,36.35
56,2015-03-31,228.91666666666666,6684.0,353.0,76.30555555555556,19.481662261453554,0.0,0.0,0.0,33.29
56,2015-04-01,238.66666666666666,6896.0,342.6666666666667,79.55555555555556,19.687000515596807,0.0,0.0,0.0,35.5325
56,2015-04-02,234.04166666666666,6756.0,335.6666666666667,78.0138888888889,19.70555082724821,0.0,0.0,0.0,52.22
56,2015-04-03,211.16666666666666,6112.0,549.3333333333334,70.38888888888889,19.6529186663758,0.0,0.0,0.0,44.733043478260875
56,2015-04-04,249.0,6957.333333333333,728.0,83.0,20.358302989651207,0.0,0.0,0.0,34.3025
56,2015-04-05,249.04166666666666,6957.333333333333,529.3333333333334,83.01388888888889,20.361709666858314,0.0,0.0,0.0,32.95999999999999
56,2015-04-06,249.04166666666666,7053.333333333333,474.6666666666667,83.01388888888889,20.084574866099558,0.0,0.0,0.0,42.86750000000001
56,2015-04-07,249.0,7013.333333333333,473.3333333333333,83.0,20.19574619771863,0.0,0.0,0.0,39.3725
56,2015-04-08,248.0,6984.0,435.6666666666667,82.66666666666667,20.199121802214588,0.0,0.0,0.0,39.995000000000005
56,2015-04-09,240.79166666666666,6949.333333333333,336.3333333333333,80.26388888888889,19.709851264709645,0.0,0.0,0.0,49.497499999999995
56,2015-04-10,239.375,6644.0,367.3333333333333,79.79166666666667,20.49435267409191,0.0,0.0,0.0,49.24250000000001
56,2015-04-11,248.33333333333334,6724.0,408.6666666666667,82.77777777777777,21.00836968735541,0.0,0.0,0.0,38.6975
56,2015-04-12,246.25,6746.666666666667,402.6666666666667,82.08333333333333,20.76213562252964,0.0,0.0,0.0,47.85500000000001
56,2015-04-13,246.5,6818.666666666667,366.3333333333333,82.16666666666667,20.563758799374263,0.0,0.0,0.0,60.297499999999985
56,2015-04-14,247.54166666666666,6830.666666666667,372.6666666666667,82.51388888888889,20.614378985295073,0.0,0.0,0.0,48.90500000000001
56,2015-04-15,244.375,6785.333333333333,360.0,81.45833333333333,20.486634775987422,0.0,0.0,0.0,48.155
56,2015-04-16,244.41666666666666,6742.666666666667,389.3333333333333,81.47222222222223,20.61978651703909,0.0,0.0,0.0,52.415
56,2015-04-17,248.25,6850.666666666667,402.6666666666667,82.75,20.613012115609187,0.0,0.0,0.0,49.64750000000001
56,2015-04-18,249.04166666666666,6885.333333333333,389.0,83.01388888888889,20.574632269881228,0.0,0.0,0.0,53.88499999999999
56,2015-04-19,245.125,6758.666666666667,382.3333333333333,81.70833333333334,20.630588503649637,0.0,0.0,0.0,52.2575
56,2015-04-20,119.45833333333333,3280.0,2293.0,39.81944444444444,20.71703717818428,0.0,0.0,0.0,55.392500000000005
56,2015-04-21,0.0,0.0,4066.0,0.0,0.0,0.0,0.0,0.0,45.8075
56,2015-04-22,0.0,0.0,4384.333333333333,0.0,0.0,0.0,0.0,0.0,40.60249999999999
56,2015-04-23,0.0,0.0,4812.333333333333,0.0,0.0,0.0,0.0,0.0,33.605
56,2015-04-24,25.291666666666668,752.0,5063.0,8.430555555555555,19.13130725472813,0.0,0.0,0.0,35.32999999999999
56,2015-04-25,204.08333333333334,5726.666666666667,342.3333333333333,68.02777777777777,20.271723418703917,0.0,0.0,0.0,40.107499999999995
56,2015-04-26,219.08333333333334,5981.333333333333,471.3333333333333,73.02777777777779,20.835137557586567,0.0,0.0,0.0,42.875
56,2015-04-27,218.875,5868.0,541.3333333333334,72.95833333333334,21.21734761985912,0.0,0.0,0.0,42.245
56,2015-04-28,234.20833333333334,6253.333333333333,780.6666666666666,78.06944444444444,21.304718594527362,0.0,0.0,0.0,44.120000000000005
56,2015-04-29,229.83333333333334,6116.0,1337.3333333333333,76.61111111111111,21.376203582588477,0.0,0.0,0.0,47.907500000000006
56,2015-04-30,280.375,7308.0,544.0,93.45833333333333,21.823569490056556,0.0,0.0,0.0,54.69499999999999
56,2015-05-01,250.125,6624.0,458.6666666666667,83.375,21.479383680555557,1251.10416666667,1079.42708333333,20.7548333333333,54.41
56,2015-05-02,229.41666666666666,6568.0,306.6666666666667,76.47222222222221,19.869038858438216,1664.59782608696,2491.57291666667,52.0982916666667,53.87
56,2015-05-03,217.16666666666666,6369.333333333333,317.6666666666667,72.38888888888889,19.394751761914733,2465.46875,2362.59375,50.6615,59.56999999999999
56,2015-05-04,199.45833333333334,6009.333333333333,312.3333333333333,66.48611111111111,18.880388608460912,2571.89583333333,2319.77083333333,49.810625,63.612500000000004
56,2015-05-05,207.16666666666666,6225.333333333333,319.3333333333333,69.05555555555556,18.929637859641606,2278.34375,1995.64583333333,49.26325,57.5225
56,2015-05-06,195.0,5970.666666666667,313.6666666666667,65.0,18.577908664582402,2258.28125,1868.54166666667,49.187,63.74000000000001
56,2015-05-07,234.29166666666666,6872.0,302.6666666666667,78.09722222222221,19.393613172616735,2220.61458333333,1838.98958333333,49.6345,66.53
56,2015-05-08,208.04166666666666,6337.333333333333,295.0,69.34722222222223,18.673632661827618,2318.79166666667,1728.63541666667,49.0947916666667,73.925
56,2015-05-09,221.04166666666666,6633.333333333333,310.6666666666667,73.68055555555556,18.955155988274708,2515.54166666667,1867.375,49.9358333333333,75.98
56,2015-05-10,238.875,5752.0,318.0,79.625,23.623098487482615,2217.35416666667,1874.46875,53.40475,73.18249999999999
56,2015-05-11,243.54166666666666,3369.3333333333335,311.0,81.18055555555556,41.11632906278855,2243.40625,1830.8125,52.775125,72.83749999999999
56,2015-05-12,272.25,3944.0,280.6666666666667,90.75,39.26594193711968,1922.3125,1077.63541666667,50.2821666666667,56.404999999999994
56,2015-05-13,274.625,3802.6666666666665,328.3333333333333,91.54166666666667,41.080606811009815,1667.91666666667,436.447916666667,50.3750833333333,47.120000000000005
56,2015-05-14,280.4583333333333,3770.6666666666665,337.3333333333333,93.48611111111111,42.309242029113626,1902.3125,179.0,50.6423333333333,52.73000000000001
56,2015-05-15,259.7083333333333,3492.0,314.6666666666667,86.56944444444444,42.305485952017314,1910.55208333333,64.5833333333333,50.1087083333333,61.0625
56,2015-05-16,239.0,3240.0,315.0,79.66666666666666,41.9602366255144,1979.51041666667,68.03125,49.6970833333333,62.7125
56,2015-05-17,228.5,3149.3333333333335,319.3333333333333,76.16666666666667,41.27172417442845,2038.13541666667,63.1458333333333,49.8891666666667,70.6025
56,2015-05-18,224.41666666666666,3073.3333333333335,302.0,74.80555555555556,41.536555495300064,2150.875,60.65625,50.0091666666667,70.61
56,2015-05-19,230.58333333333334,3134.6666666666665,283.0,76.86111111111111,41.84288157521622,2145.23958333333,70.1770833333333,49.6375416666667,59.375
56,2015-05-20,219.70833333333334,3816.0,302.0,73.23611111111111,32.750897172723036,1943.94791666667,60.6458333333333,49.365,46.1675
56,2015-05-21,213.91666666666666,3897.3333333333335,302.0,71.30555555555556,31.2220998688562,1947.21875,71.7083333333333,49.0802916666667,52.535
56,2015-05-22,218.66666666666666,3841.3333333333335,304.0,72.88888888888889,32.38065486520884,1951.65625,99.09375,49.541625,51.455000000000005
56,2015-05-23,214.41666666666666,3738.6666666666665,319.6666666666667,71.47222222222223,32.62322054802663,1937.625,107.197916666667,49.8451666666667,50.599999999999994
56,2015-05-24,218.16666666666666,3528.0,317.3333333333333,72.72222222222223,35.17587081128748,2018.5625,99.21875,49.2463333333333,62.8775
56,2015-05-25,213.58333333333334,3065.3333333333335,313.3333333333333,71.19444444444444,39.6346192185008,2092.71875,81.59375,48.5907916666667,70.06250000000001
56,2015-05-26,200.58333333333334,2786.6666666666665,361.0,66.86111111111111,40.94443281499203,2128.71875,121.145833333333,49.6594583333333,72.71
56,2015-05-27,225.54166666666666,3058.6666666666665,314.0,75.18055555555556,41.94494923350771,2120.14583333333,110.104166666667,50.061375,72.28999999999999
56,2015-05-28,232.625,4788.0,201.0,77.54166666666666,27.636769876079086,2152.60416666667,106.520833333333,50.396125,67.62500000000001
56,2015-05-29,259.7083333333333,7560.0,13.666666666666666,86.56944444444444,19.541105415931803,2240.98958333333,184.895833333333,50.0734166666667,73.3325
56,2015-05-30,262.0416666666667,7678.666666666667,8.333333333333334,87.34722222222221,19.41196840452625,2257.84375,238.125,49.703,75.38
56,2015-05-31,266.9583333333333,7610.666666666667,9.0,88.98611111111111,19.952890497255314,2115.40625,228.6875,50.224,48.32749999999999
56,2015-06-01,272.4166666666667,7670.666666666667,72.33333333333333,90.80555555555556,20.201592285184542,2238.59375,219.833333333333,50.324625,49.57999999999999
56,2015-06-02,289.625,8134.666666666667,60.666666666666664,96.54166666666667,20.25262508195378,2287.32291666667,230.625,50.4040833333333,57.23
56,2015-06-03,292.5,8225.333333333334,367.0,97.5,20.22820757010861,2206.55208333333,234.21875,51.1157083333333,61.032500000000006
56,2015-06-04,294.4583333333333,8142.666666666667,205.33333333333334,98.15277777777777,20.570376037061294,2232.36458333333,219.28125,51.2087083333333,66.665
56,2015-06-05,268.375,7318.666666666667,23.0,89.45833333333333,20.859078953361266,2184.0,196.34375,50.71475,69.24499999999999
56,2015-06-06,272.375,7649.333333333333,36.333333333333336,90.79166666666667,20.254834299285342,2179.57291666667,222.125,50.16425,59.502500000000005
56,2015-06-07,282.6666666666667,8048.0,48.0,94.22222222222221,19.97890435166777,2273.48958333333,245.75,50.3783333333333,66.335
56,2015-06-08,272.375,7864.0,8.0,90.79166666666667,19.701930209393016,2258.41666666667,256.708333333333,50.1839166666667,67.5725
56,2015-06-09,279.0,7970.666666666667,19.333333333333332,93.0,19.911069755771162,2183.13541666667,214.479166666667,50.5685,60.49250000000001
56,2015-06-10,271.125,7756.0,18.333333333333332,90.375,19.884597408457967,2225.35416666667,191.666666666667,50.7331666666667,69.1175
