ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
56,2015-06-11,259.625,7496.0,231.33333333333334,86.54166666666666,19.701621420313057,2287.23958333333,185.885416666667,50.0265833333333,66.25999999999999
56,2015-06-12,254.625,7473.333333333333,11.666666666666666,84.875,19.380801181980374,2246.69791666667,149.708333333333,50.1477083333333,67.55749999999999
56,2015-06-13,255.91666666666666,7468.0,17.666666666666668,85.30555555555556,19.493027658751412,2167.55208333333,125.3125,50.3045,66.4175
56,2015-06-14,255.16666666666666,7460.0,20.666666666666668,85.05555555555556,19.456743372058387,2250.48958333333,150.041666666667,50.54475,70.36999999999999
56,2015-06-15,264.0416666666667,7676.0,22.0,88.01388888888889,19.566923057437325,2283.51041666667,138.46875,50.808625,68.24749999999999
56,2015-06-16,259.2083333333333,7432.0,51.666666666666664,86.40277777777777,19.839389165470635,2251.97916666667,143.427083333333,50.622125,69.7025
56,2015-06-17,278.1666666666667,7557.333333333333,59.666666666666664,92.72222222222221,20.937341948953186,2270.76041666667,135.666666666667,50.9934583333333,67.63250000000001
56,2015-06-18,275.9583333333333,7522.666666666667,23.0,91.98611111111111,20.86684224713459,2311.15625,154.541666666667,50.834875,68.77250000000001
56,2015-06-19,286.2083333333333,7769.333333333333,38.666666666666664,95.40277777777779,20.95480182054802,2388.1875,167.447916666667,50.452375,64.10750000000002
56,2015-06-20,281.625,7656.0,21.666666666666668,93.875,20.924462839602924,2317.02083333333,141.770833333333,50.4712916666667,66.755
56,2015-06-21,248.58333333333334,6998.666666666667,2.0,82.86111111111111,20.20420357845939,2324.09375,101.989583333333,50.2595416666667,69.14
56,2015-06-22,217.04166666666666,6365.333333333333,139.0,72.34722222222221,19.39576896557743,2232.42708333333,75.15625,50.106875,71.68249999999999
56,2015-06-23,227.25,6568.0,1.3333333333333333,75.75,19.681390834348356,2345.16666666667,84.59375,50.0115,71.5625
56,2015-06-24,246.25,6877.333333333333,8.666666666666666,82.08333333333333,20.367663096161305,2260.89583333333,91.6354166666667,50.8805833333333,65.1725
56,2015-06-25,261.5,7280.0,26.333333333333332,87.16666666666667,20.432680860805856,2213.29166666667,131.6875,50.9085416666667,68.09750000000001
56,2015-06-26,249.125,6800.0,17.666666666666668,83.04166666666667,20.839794730392157,2154.38541666667,98.625,50.9354166666667,66.41000000000001
56,2015-06-27,222.79166666666666,6234.666666666667,0.0,74.26388888888889,20.326880836541203,2204.69791666667,66.6770833333333,50.2809583333333,61.377500000000005
56,2015-06-28,201.29166666666666,5845.333333333333,0.0,67.09722222222221,19.588516717989656,2218.1875,71.4895833333333,49.414,57.5075
56,2015-06-29,233.45833333333334,6550.666666666667,23.0,77.81944444444444,20.272575098378454,2330.36458333333,129.322916666667,50.4495833333333,65.1125
56,2015-06-30,252.29166666666666,7024.0,674.3333333333334,84.09722222222223,20.43165001740066,2344.32291666667,129.854166666667,50.7429166666667,66.71
56,2015-07-01,270.4583333333333,7709.333333333333,229.0,90.15277777777779,19.95577420586879,2370.94791666667,173.166666666667,51.502625,64.56500000000001
56,2015-07-02,242.41666666666666,6626.666666666667,1266.3333333333333,80.80555555555556,20.80905642186452,2254.66666666667,111.385416666667,51.745125,63.98750000000001
56,2015-07-03,270.3333333333333,7394.666666666667,137.33333333333334,90.11111111111111,20.79534048563529,2253.14583333333,100.072916666667,51.697625,63.919999999999995
56,2015-07-04,225.41666666666666,6426.666666666667,233.0,75.13888888888889,19.95194718188105,2247.75,70.875,51.1802916666667,67.205
56,2015-07-05,208.875,5941.333333333333,705.0,69.625,19.998046875,2255.83333333333,62.7604166666667,51.2982916666667,70.46
56,2015-07-06,208.91666666666666,6022.666666666667,1056.6666666666667,69.63888888888889,19.731917847391337,2378.46875,90.5520833333333,51.65425,74.01500000000001
56,2015-07-07,213.25,6014.666666666667,858.0,71.08333333333333,20.16798520283751,2429.77083333333,1032.97916666667,54.0040833333333,74.50249999999998
56,2015-07-08,199.33333333333334,5348.0,644.0,66.44444444444444,21.2018407712125,2206.77083333333,1757.26041666667,56.6717916666667,64.75250000000001
56,2015-07-09,199.20833333333334,5445.333333333333,552.6666666666666,66.40277777777777,20.80980783749592,2237.82291666667,1830.3125,56.4485416666667,63.050000000000004
56,2015-07-10,205.41666666666666,5572.0,1346.3333333333333,68.47222222222223,20.970539702480657,2261.0,1111.625,54.6624166666667,67.84249999999999
56,2015-07-11,199.0,5738.666666666667,1866.6666666666667,66.33333333333333,19.725458875464682,2283.35416666667,66.71875,51.4645833333333,69.62749999999998
56,2015-07-12,195.54166666666666,5676.0,1972.0,65.18055555555556,19.596655753269125,2318.15625,50.8229166666667,51.7244166666667,72.11749999999999
56,2015-07-13,193.25,5664.0,1426.3333333333333,64.41666666666667,19.40802289312618,2310.67708333333,61.1875,51.2745416666667,75.87500000000001
56,2015-07-14,193.54166666666666,5684.0,1602.3333333333333,64.51388888888889,19.368921778481507,2333.14583333333,71.3333333333333,51.188875,70.88000000000001
56,2015-07-15,201.08333333333334,5834.666666666667,1275.0,67.02777777777777,19.604016700944545,2241.3125,51.9895833333333,51.3234583333333,62.23999999999999
56,2015-07-16,199.20833333333334,5826.666666666667,1141.3333333333333,66.40277777777777,19.4478844870328,2192.07291666667,51.8958333333333,51.45825,64.92500000000001
56,2015-07-17,208.875,5973.333333333333,458.6666666666667,69.625,19.890914481026783,2224.0625,63.3333333333333,51.1624166666667,70.12249999999999
56,2015-07-18,190.875,5801.333333333333,587.6666666666666,63.625,18.71570831418065,2341.23958333333,71.9479166666667,50.4194583333333,76.5425
56,2015-07-19,179.33333333333334,5574.666666666667,821.0,59.77777777777777,18.298991469345452,2287.71875,80.84375,50.092125,76.325
56,2015-07-20,180.29166666666666,5470.666666666667,950.6666666666666,60.09722222222222,18.746510429360633,2241.27083333333,77.5208333333333,50.8656666666667,74.3
56,2015-07-21,188.25,5569.333333333333,714.0,62.74999999999999,19.227233959779745,2259.79166666667,73.0416666666667,50.799625,72.6125
56,2015-07-22,199.20833333333334,5724.0,740.6666666666666,66.40277777777777,19.796705149856358,2251.70833333333,59.09375,51.376125,68.33749999999999
56,2015-07-23,199.20833333333334,5698.666666666667,613.3333333333334,66.40277777777777,19.884711092263295,2121.55208333333,72.3229166666667,51.822125,68.0
56,2015-07-24,175.41666666666666,5133.333333333333,1016.3333333333334,58.47222222222223,19.438216991341992,2139.125,65.2395833333333,51.4719166666667,70.08500000000001
56,2015-07-25,189.29166666666666,5514.666666666667,513.6666666666666,63.09722222222223,19.525279809397166,2126.23958333333,59.15625,51.11475,73.50500000000001
56,2015-07-26,151.58333333333334,4702.666666666667,654.6666666666666,50.527777777777786,18.335480460258953,2118.60416666667,64.7916666666667,50.9455416666667,76.5425
56,2015-07-27,159.375,4897.333333333333,1226.3333333333333,53.125,18.511668765314457,2134.73958333333,52.4375,49.8475833333333,77.33
56,2015-07-28,159.33333333333334,4876.0,1172.0,53.11111111111111,18.587799653632306,2151.44791666667,46.9375,49.9560416666667,78.75500000000001
56,2015-07-29,159.375,4886.666666666667,1229.6666666666667,53.125,18.55207622783083,2149.15625,43.5104166666667,49.88625,79.72249999999998
56,2015-07-30,189.54166666666666,5482.666666666667,1409.3333333333333,63.18055555555555,19.665178390483142,2187.71875,101.0,51.31375,77.1275
56,2015-07-31,239.79166666666666,6608.0,17.0,79.93055555555556,20.64187243576809,2161.48958333333,80.4791666666667,51.1955416666667,74.28500000000001
56,2015-08-01,241.75,6637.333333333333,66.66666666666667,80.58333333333333,20.718480062274004,2114.72916666667,66.3125,51.1565,70.54249999999999
56,2015-08-02,231.16666666666666,6457.333333333333,14.0,77.05555555555556,20.36371653245234,2125.72916666667,67.15625,50.6424583333333,73.93249999999999
56,2015-08-03,233.75,6530.666666666667,35.333333333333336,77.91666666666667,20.360064056757864,2112.72916666667,67.3958333333333,50.6109583333333,72.00500000000001
56,2015-08-04,256.8333333333333,7040.0,31.333333333333332,85.61111111111111,20.7521819760101,2120.27083333333,59.75,51.28525,69.06500000000001
56,2015-08-05,244.5,6718.666666666667,25.666666666666668,81.5,20.70049861083548,1983.20833333333,49.3958333333333,51.3525833333333,67.505
56,2015-08-06,239.45833333333334,6649.333333333333,58.0,79.81944444444444,20.485043404518414,1907.80208333333,51.2291666666667,50.7724166666667,66.4475
56,2015-08-07,246.83333333333334,6829.333333333333,25.333333333333332,82.27777777777779,20.559404692177534,1639.71875,48.9270833333333,50.8419583333333,67.79
56,2015-08-08,237.25,6625.333333333333,17.0,79.08333333333334,20.369648068021736,1632.34375,46.5625,50.50475,66.67250000000001
56,2015-08-09,248.16666666666666,6893.333333333333,29.333333333333332,82.72222222222221,20.478550128949063,1736.27083333333,49.9583333333333,50.7216666666667,68.33
56,2015-08-10,232.66666666666666,6544.0,15.0,77.55555555555556,20.224412523770717,1796.48958333333,61.4270833333333,50.3004166666667,69.89
56,2015-08-11,218.45833333333334,6265.333333333333,14.333333333333334,72.81944444444444,19.833961791515925,1857.58333333333,47.96875,49.5014583333333,69.99499999999999
56,2015-08-12,261.875,7229.333333333333,162.33333333333334,87.29166666666667,20.605389501106604,1830.95833333333,67.3854166666667,50.7890416666667,66.71
56,2015-08-13,278.9166666666667,7488.0,420.0,92.97222222222223,21.188180718779677,1763.875,75.28125,51.6288333333333,66.245
56,2015-08-14,277.7916666666667,7484.0,278.6666666666667,92.59722222222221,21.113997824989607,1842.27083333333,86.3854166666667,51.6209166666667,73.27250000000001
56,2015-08-15,281.7916666666667,7580.0,399.0,93.93055555555556,21.146766893872762,1840.16666666667,86.3333333333333,51.8436666666667,72.4175
56,2015-08-16,281.0416666666667,7564.0,425.3333333333333,93.68055555555556,21.13509625271755,1697.34375,82.2604166666667,51.659625,73.4225
56,2015-08-17,266.2916666666667,7210.666666666667,436.0,88.76388888888889,21.00715279061884,1686.04166666667,73.2083333333333,51.5007083333333,76.4525
56,2015-08-18,269.7083333333333,7368.0,63.333333333333336,89.90277777777777,20.82235210067559,1604.42708333333,57.8541666666667,50.9824583333333,74.49500000000002
56,2015-08-19,281.625,7617.333333333333,195.33333333333334,93.875,21.030678387012077,1521.10416666667,61.4583333333333,51.3674583333333,77.80999999999999
56,2015-08-20,280.0,7532.0,800.6666666666666,93.33333333333333,21.14622057001239,1262.0,30.25,51.7442916666667,73.88749999999999
56,2015-08-21,283.375,7516.0,844.3333333333334,94.45833333333333,21.44666655579209,1081.23958333333,18.84375,52.3414166666667,67.47500000000001
56,2015-08-22,281.875,7440.0,504.0,93.95833333333333,21.551061267921146,987.0625,16.09375,52.3155416666667,66.59
56,2015-08-23,234.45833333333334,6524.0,46.666666666666664,78.15277777777779,20.44262956434362,865.927083333333,8.21875,50.6221666666667,69.08749999999999
56,2015-08-24,224.25,6508.0,60.0,74.75,19.60062615242778,864.614583333333,13.1770833333333,50.4344166666667,69.83
56,2015-08-25,240.70833333333334,6754.666666666667,443.3333333333333,80.23611111111111,20.27086314811159,783.395833333333,9.64583333333333,51.0256666666667,62.66749999999999
56,2015-08-26,254.91666666666666,7173.333333333333,49.0,84.97222222222223,20.21446522614622,738.770833333333,10.34375,51.1586666666667,61.940000000000005
56,2015-08-27,252.95833333333334,7154.666666666667,87.0,84.31944444444444,20.111507446577214,772.072916666667,10.0625,50.885125,61.857500000000016
56,2015-08-28,275.9583333333333,7709.333333333333,112.66666666666667,91.98611111111111,20.36159182952842,680.270833333333,9.15625,51.44875,63.92000000000001
56,2015-08-29,252.54166666666666,7233.333333333333,72.66666666666667,84.18055555555556,19.860016321044547,594.520833333333,6.76041666666667,51.0042916666667,67.94
56,2015-08-30,267.2083333333333,7604.0,72.33333333333333,89.06944444444444,19.989085605529255,456.8125,3.80208333333333,50.9702916666667,71.78750000000001
56,2015-08-31,254.66666666666666,7348.0,3.6666666666666665,84.88888888888889,19.714601100828645,438.0625,3.98958333333333,50.7161666666667,72.575
56,2015-09-01,246.375,7209.333333333333,108.0,82.125,19.439566187349733,425.239583333333,4.04166666666667,50.23,74.045
56,2015-09-02,259.25,7490.666666666667,37.333333333333336,86.41666666666666,19.687171813812746,344.0,2.65625,50.7065416666667,74.83250000000001
56,2015-09-03,256.875,7330.666666666667,37.666666666666664,85.625,19.93257491360495,236.53125,1.04166666666667,50.40025,76.50500000000001
56,2015-09-04,237.125,6706.666666666667,6.333333333333333,79.04166666666667,20.1120185139165,180.78125,0.552083333333333,50.1380416666667,75.26
56,2015-09-05,237.125,6793.333333333333,274.0,79.04166666666667,19.85543731599607,215.833333333333,1.17708333333333,50.2061666666667,77.645
56,2015-09-06,271.8333333333333,7386.666666666667,126.33333333333333,90.61111111111111,20.933374699157643,166.729166666667,0.875,51.161875,76.49750000000002
56,2015-09-07,262.1666666666667,7186.666666666667,347.6666666666667,87.3888888888889,20.75080782312925,189.510416666667,1.125,51.10875,77.105
56,2015-09-08,265.875,7233.333333333333,99.66666666666667,88.625,20.908557027649767,221.9375,1.51041666666667,50.8265,79.04
56,2015-09-09,264.25,7218.666666666667,149.66666666666666,88.08333333333334,20.822987855559656,210.708333333333,1.46875,50.7935,75.27499999999999
56,2015-09-10,265.1666666666667,7189.333333333333,111.66666666666667,88.38888888888889,20.98047647749753,145.760416666667,0.666666666666667,50.4983333333333,66.035
56,2015-09-11,226.70833333333334,6385.333333333333,235.0,75.56944444444444,20.19616677977309,142.260416666667,0.958333333333333,49.765125,65.11999999999999
56,2015-09-12,255.91666666666666,7092.0,45.333333333333336,85.30555555555556,20.526498950303942,161.635416666667,1.19791666666667,49.9451666666667,56.855
56,2015-09-13,267.875,7217.333333333333,518.3333333333334,89.29166666666667,21.112538680029562,142.645833333333,1.04166666666667,50.7080833333333,53.72
56,2015-09-14,269.4166666666667,7174.666666666667,441.3333333333333,89.80555555555556,21.360320649817258,120.979166666667,0.895833333333333,51.5029166666667,60.507500000000014
56,2015-09-15,275.2916666666667,7308.0,50.666666666666664,91.76388888888889,21.42789769962902,112.53125,0.822916666666667,51.7095833333333,64.505
56,2015-09-16,245.58333333333334,6782.666666666667,141.33333333333334,81.8611111111111,20.59602704606513,98.4270833333333,0.697916666666667,51.3654583333333,69.08
56,2015-09-17,252.33333333333334,6974.666666666667,46.666666666666664,84.11111111111111,20.57956572994329,87.9375,0.708333333333333,50.8387916666667,69.27499999999999
56,2015-09-18,232.66666666666666,6660.0,15.0,77.55555555555556,19.872155488822155,88.21875,0.520833333333333,50.237,70.475
56,2015-09-19,244.375,6976.0,119.33333333333333,81.45833333333333,19.92669808390673,87.9166666666667,0.708333333333333,50.0379583333333,68.735
56,2015-09-20,267.7916666666667,7249.333333333333,240.0,89.26388888888889,21.01280481730121,72.0,0.604166666666667,51.3315416666667,58.41500000000001
56,2015-09-21,255.33333333333334,7014.666666666667,240.66666666666666,85.11111111111111,20.70549008426788,59.65625,0.416666666666667,51.01925,57.90500000000001
56,2015-09-22,245.25,6904.0,20.666666666666668,81.75,20.206601245654692,65.5104166666667,0.510416666666667,50.65325,61.67000000000001
56,2015-09-23,249.45833333333334,6996.0,98.0,83.15277777777777,20.283049639476523,59.8541666666667,0.541666666666667,50.7970416666667,63.6575
56,2015-09-24,260.1666666666667,7160.0,148.33333333333334,86.72222222222223,20.66920003103662,68.46875,0.635416666666667,51.3035,65.81750000000001
56,2015-09-25,247.04166666666666,6902.666666666667,114.66666666666667,82.34722222222223,20.358151640267852,73.1145833333333,0.729166666666667,50.9100416666667,64.1225
56,2015-09-26,256.3333333333333,7101.333333333333,76.33333333333333,85.44444444444444,20.532896795593942,65.90625,0.520833333333333,51.03875,63.004999999999995
56,2015-09-27,252.95833333333334,7021.333333333333,222.66666666666666,84.31944444444444,20.493419855361438,53.5416666666667,0.416666666666667,51.127,65.12
56,2015-09-28,259.375,7178.666666666667,328.0,86.45833333333334,20.552722766530458,51.6145833333333,0.28125,51.220875,66.875
56,2015-09-29,269.5833333333333,7332.0,259.3333333333333,89.86111111111111,20.914891722737465,58.8541666666667,0.34375,51.258125,65.8625
56,2015-09-30,266.4583333333333,7414.666666666667,601.6666666666666,88.81944444444444,20.441968433435232,62.1875,1.09375,51.3999583333334,54.74750000000001
56,2015-10-01,276.1666666666667,7534.666666666667,231.33333333333334,92.05555555555556,20.849337137969677,62.1041666666667,1.46875,51.7475833333333,49.19750000000001
56,2015-10-02,264.8333333333333,7292.0,140.66666666666666,88.27777777777777,20.659082251478026,54.0833333333333,1.04166666666667,51.2675,47.79500000000001
56,2015-10-03,266.7916666666667,7313.333333333333,216.66666666666666,88.93055555555556,20.751138521725917,66.6875,1.98958333333333,51.4302083333333,46.0025
56,2015-10-04,262.0833333333333,7225.333333333333,47.333333333333336,87.36111111111111,20.63319839146214,62.125,1.29166666666667,51.1014166666667,53.885
56,2015-10-05,230.25,6670.666666666667,21.0,76.75,19.63430066959824,47.9270833333333,0.708333333333333,50.1302083333333,56.75
56,2015-10-06,237.41666666666666,6804.0,77.66666666666667,79.13888888888889,19.848693987197073,54.5416666666667,0.822916666666667,50.4224166666667,58.0925
56,2015-10-07,254.54166666666666,7113.333333333333,41.0,84.84722222222221,20.354983794126834,38.78125,0.53125,50.8495416666667,58.26499999999999
56,2015-10-08,253.16666666666666,7069.333333333333,41.666666666666664,84.38888888888889,20.37103530114422,23.125,0.0208333333333333,51.1551666666667,55.264999999999986
56,2015-10-09,263.9583333333333,7290.666666666667,397.0,87.98611111111111,20.594591067727386,20.0833333333333,0.0208333333333333,51.2940833333333,58.070000000000014
56,2015-10-10,276.5416666666667,7556.0,648.0,92.18055555555556,20.818702760131757,21.0625,0.0208333333333333,51.639125,50.029999999999994
56,2015-10-11,279.625,7646.666666666667,251.33333333333334,93.20833333333334,20.801223299912817,23.3125,0.0625,51.32775,57.6275
56,2015-10-12,278.875,7725.333333333333,104.33333333333333,92.95833333333333,20.53418137297204,32.5454545454545,0.780318181818182,51.0539090909091,65.50999999999999
56,2015-10-13,260.9583333333333,7358.666666666667,277.6666666666667,86.98611111111111,20.172377053512108,32.9479166666667,0.28125,50.6432083333333,58.91750000000001
56,2015-10-14,277.2916666666667,7577.333333333333,164.33333333333334,92.43055555555556,20.816392273740398,24.1458333333333,0.104166666666667,50.832375,51.19249999999999
56,2015-10-15,291.375,7780.0,397.6666666666667,97.125,21.303831940874034,15.9166666666667,0.0416666666666667,51.59575,50.877500000000005
56,2015-10-16,290.3333333333333,7693.333333333333,329.0,96.77777777777777,21.46680387059503,13.59375,0.0,51.8380416666667,47.66
56,2015-10-17,286.9583333333333,7598.666666666667,131.66666666666666,95.65277777777777,21.48159307919518,9.79166666666667,0.0,51.636,38.35999999999999
56,2015-10-18,263.875,7200.0,17.333333333333332,87.95833333333334,20.847346643518517,9.77083333333333,0.0,51.12825,38.307500000000005
56,2015-10-19,212.16666666666666,6021.333333333333,634.6666666666666,70.72222222222221,20.04331358872158,10.6145833333333,0.125,50.846375,45.440000000000005
56,2015-10-20,260.4583333333333,7184.0,213.66666666666666,86.81944444444444,20.623243589148725,9.27083333333333,0.125,50.6602083333333,58.33250000000001
56,2015-10-21,286.8333333333333,7721.333333333333,430.3333333333333,95.61111111111111,21.131112214355607,8.89583333333333,0.125,51.5217083333333,59.232500000000016
56,2015-10-22,292.5,7886.666666666667,175.66666666666666,97.5,21.096840659340657,8.83333333333333,0.1875,50.9620833333333,59.45750000000001
56,2015-10-23,285.375,7678.666666666667,454.3333333333333,95.125,21.140494769057128,9.11458333333333,0.229166666666667,50.876625,44.900000000000006
56,2015-10-24,291.25,7833.333333333333,130.66666666666666,97.08333333333333,21.14970744680851,9.64583333333333,0.270833333333333,50.38325,52.60250000000001
56,2015-10-25,256.7916666666667,7050.666666666667,592.0,85.59722222222223,20.717425263174487,9.21875,0.375,50.313625,51.8525
56,2015-10-26,274.3333333333333,7468.0,238.66666666666666,91.44444444444444,20.895814735463905,10.5208333333333,0.25,50.7823333333333,43.580000000000005
56,2015-10-27,278.3333333333333,7489.333333333333,205.0,92.77777777777779,21.14010296124859,9.14583333333333,0.208333333333333,50.9465,46.662499999999994
56,2015-10-28,274.0416666666667,7514.666666666667,69.66666666666667,91.34722222222223,20.743971973326236,7.6875,0.21875,49.9011666666667,56.517500000000005
56,2015-10-29,264.5,7326.666666666667,24.666666666666668,88.16666666666667,20.535452684258416,6.8125,0.0,49.6095,49.25000000000001
56,2015-10-30,271.625,7316.0,88.0,90.54166666666667,21.11937591124476,6.25,0.0,50.4536666666667,44.20249999999999
56,2015-10-31,273.9166666666667,7306.666666666667,466.6666666666667,91.30555555555556,21.32476239355231,6.91666666666667,0.0,50.908875,43.42249999999999
56,2015-11-01,273.875,7452.0,701.0,91.29166666666667,20.905693661656823,7.51086956521739,0.0,50.8390869565217,54.379999999999995
56,2015-11-02,274.625,7448.0,250.33333333333334,91.54166666666667,20.97420168725385,6.63541666666667,0.0,51.09425,50.2475
56,2015-11-03,272.1666666666667,7422.666666666667,38.0,90.72222222222223,20.857392521405906,6.08333333333333,0.0,51.0591666666667,56.0
56,2015-11-04,262.9166666666667,7284.0,13.666666666666666,87.63888888888889,20.532092790896332,5.82291666666667,0.0,50.6717083333333,59.54
56,2015-11-05,243.20833333333334,6957.333333333333,27.666666666666668,81.06944444444444,19.884774857863807,6.17708333333333,0.0,50.102125,63.5
56,2015-11-06,227.75,6444.0,522.3333333333334,75.91666666666667,20.104250724187875,8.34375,0.0,49.957125,61.45999999999999
56,2015-11-07,257.0416666666667,7201.333333333333,8.0,85.68055555555556,20.303721725914954,8.45833333333333,0.0,50.24375,48.35
56,2015-11-08,246.04166666666666,6945.333333333333,0.6666666666666666,82.01388888888889,20.151185648237025,8.07291666666667,0.0,50.4914166666667,42.184999999999995
56,2015-11-09,248.16666666666666,7046.666666666667,0.6666666666666666,82.72222222222221,20.032943077893407,9.28125,0.0,50.04075,43.415
56,2015-11-10,283.5,7834.666666666667,2.0,94.5,20.583421970728384,9.85416666666667,0.0,50.1652083333333,49.43
56,2015-11-11,275.25,7522.666666666667,368.3333333333333,91.75,20.813280973059197,10.71875,0.0833333333333333,50.6840416666667,48.62749999999999
56,2015-11-12,278.9166666666667,7589.333333333333,272.3333333333333,92.97222222222223,20.905274581283674,13.0208333333333,0.28125,50.5512916666667,48.529999999999994
56,2015-11-13,279.5,7540.0,346.3333333333333,93.16666666666666,21.0860632183908,12.65625,0.1875,50.6975,44.63
56,2015-11-14,214.29166666666666,5880.0,1478.6666666666667,71.43055555555556,20.730653580876794,8.82291666666667,0.166666666666667,50.4197916666667,38.42
56,2015-11-15,236.75,6910.666666666667,743.3333333333334,78.91666666666667,19.48745297125217,6.625,0.0833333333333333,49.410125,47.80250000000001
56,2015-11-16,237.54166666666666,6892.0,987.0,79.18055555555556,19.605574297091636,9.19791666666667,0.15625,50.0644583333333,50.57749999999999
56,2015-11-17,249.08333333333334,7089.333333333333,742.6666666666666,83.02777777777777,19.98592760641966,8.86458333333333,0.0833333333333333,50.2814583333333,47.165
56,2015-11-18,260.5416666666667,7374.666666666667,239.0,86.84722222222221,20.096472345266076,9.04166666666667,0.0833333333333333,49.9481666666667,56.592499999999994
56,2015-11-19,279.75,7960.0,18.333333333333332,93.25,19.99134736180904,7.84375,0.0833333333333333,49.1984583333333,58.57250000000002
56,2015-11-20,275.2083333333333,7669.333333333333,21.666666666666668,91.73611111111111,20.412161892964765,7.77083333333333,0.0833333333333333,49.4870416666667,40.41499999999999
56,2015-11-21,260.2916666666667,7346.666666666667,0.6666666666666666,86.76388888888889,20.153708219903205,6.94791666666667,0.0833333333333333,49.0405416666667,40.714999999999996
56,2015-11-22,247.29166666666666,7105.333333333333,1.6666666666666667,82.43055555555556,19.797486825232998,6.28125,0.0729166666666667,48.6429166666667,35.01499999999999
56,2015-11-23,265.5416666666667,7516.0,6.333333333333333,88.51388888888889,20.096986613742533,8.21875,0.0833333333333333,48.72475,30.11
56,2015-11-24,273.8333333333333,7740.0,2.0,91.27777777777779,20.12474519092736,7.95833333333333,0.0729166666666667,48.8322083333333,36.04999999999999
56,2015-11-25,281.75,7904.0,27.0,93.91666666666667,20.276922022604587,7.58333333333333,0.0833333333333333,49.3014583333333,40.205000000000005
56,2015-11-26,279.875,7844.0,8.0,93.29166666666666,20.296051653068165,7.6875,0.0833333333333333,49.6115,54.2825
56,2015-11-27,252.25,7282.666666666667,1.0,84.08333333333333,19.70270162028561,9.80208333333333,0.0,49.5335416666667,54.11000000000001
56,2015-11-28,249.04166666666666,7221.333333333333,6.333333333333333,83.01388888888889,19.617319246984245,9.0,0.0,48.6398333333333,35.209999999999994
56,2015-11-29,258.875,7397.333333333333,1.0,86.29166666666667,19.90673159246575,9.28125,0.0,48.889875,32.75749999999999
56,2015-11-30,268.5,7626.666666666667,0.3333333333333333,89.5,20.02601617132867,10.3958333333333,0.0,48.98025,36.050000000000004
56,2015-12-01,285.375,8021.333333333333,60.0,95.125,20.237385201961438,12.0,0.0,48.981375,46.505
56,2015-12-02,287.5,8014.666666666667,173.66666666666666,95.83333333333334,20.405038679088335,12.03125,0.0,49.2196666666667,42.387499999999996
56,2015-12-03,287.6666666666667,7902.666666666667,150.66666666666666,95.88888888888889,20.70622434058827,12.0625,0.0,49.629625,39.24499999999999
56,2015-12-04,285.9583333333333,7817.333333333333,24.666666666666668,95.31944444444444,20.807943707715047,10.84375,0.0,49.98025,40.025
56,2015-12-05,288.5416666666667,7870.666666666667,95.66666666666667,96.18055555555556,20.853648744988423,10.0104166666667,0.0,50.342,38.044999999999995
56,2015-12-06,288.4166666666667,7825.333333333333,271.0,96.13888888888889,20.96537066223661,12.8541666666667,0.666666666666667,50.5375416666667,36.95
56,2015-12-07,277.6666666666667,7464.0,1316.0,92.55555555555556,21.16104710015482,2.1875,1.42708333333333,51.05675,36.28999999999999
56,2015-12-08,288.875,7802.666666666667,713.6666666666666,96.29166666666666,21.05968846120984,0.0,0.78125,51.1094583333333,36.1325
56,2015-12-09,288.875,7996.0,430.0,96.29166666666666,20.550491391529096,0.0,0.270833333333333,50.4652083333333,46.085
56,2015-12-10,288.875,8014.666666666667,316.3333333333333,96.29166666666666,20.502627994510064,0.0,0.145833333333333,50.3935,49.63999999999999
56,2015-12-11,288.875,8005.333333333333,967.0,96.29166666666666,20.526531791305793,0.0,0.104166666666667,50.6823333333333,52.527499999999996
56,2015-12-12,288.875,7988.0,887.0,96.29166666666666,20.57107275496578,0.0,0.0833333333333333,51.0385,47.472500000000004
56,2015-12-13,285.7916666666667,7964.0,334.0,95.26388888888889,20.412836060885095,0.0,0.15625,51.1229583333333,49.04
56,2015-12-14,288.5416666666667,8166.666666666667,212.66666666666666,96.18055555555556,20.097810374149656,0.0,0.09375,50.041375,58.59499999999999
56,2015-12-15,288.875,7918.666666666667,424.6666666666667,96.29166666666666,20.751186542347195,0.0,0.0208333333333333,50.4321666666667,45.5225
56,2015-12-16,288.875,7964.0,490.0,96.29166666666666,20.63306493805458,0.0,0.104166666666667,50.962125,40.879999999999995
56,2015-12-17,288.375,7974.666666666667,251.0,96.125,20.56980176809898,0.0,0.125,50.5665,45.47
56,2015-12-18,288.875,7922.666666666667,585.3333333333334,96.29166666666666,20.740709672669134,0.0,0.0416666666666667,50.463125,33.68750000000001
56,2015-12-19,288.5833333333333,7736.0,245.33333333333334,96.19444444444444,21.219728470067793,0.0,0.291666666666667,51.356875,28.085000000000004
56,2015-12-20,281.5,7777.333333333333,166.0,93.83333333333333,20.58888007886165,0.0,0.25,51.019375,32.37500000000001
56,2015-12-21,288.875,7928.0,954.6666666666666,96.29166666666666,20.726756958459465,0.0,0.25,51.3704583333333,45.61250000000001
56,2015-12-22,288.9166666666667,8033.333333333333,661.6666666666666,96.30555555555556,20.45793741355463,0.0,0.208333333333333,51.16175,50.08250000000001
56,2015-12-23,288.875,8072.0,587.6666666666666,96.29166666666666,20.35700311777337,0.0,0.125,51.2172083333333,54.17000000000001
56,2015-12-24,288.25,8125.333333333333,178.33333333333334,96.08333333333333,20.179628528060388,0.0,0.104166666666667,50.5675,53.712500000000006
56,2015-12-25,288.875,8068.0,551.0,96.29166666666666,20.367095831267555,0.0,0.09375,51.2955416666667,42.215
56,2015-12-26,288.875,7934.666666666667,801.0,96.29166666666666,20.709342442446648,0.0,0.177083333333333,51.8504166666667,38.55500000000001
56,2015-12-27,288.875,8022.666666666667,941.0,96.29166666666666,20.482183293169353,0.0,0.0833333333333333,51.048125,39.88999999999999
56,2015-12-28,288.875,7902.666666666667,837.6666666666666,96.29166666666666,20.793200080141723,0.0,0.0104166666666667,51.3226666666667,26.982500000000005
56,2015-12-29,291.4583333333333,8048.0,746.3333333333334,97.15277777777777,20.600300109067817,0.0,0.177083333333333,51.0635416666667,39.995
56,2015-12-30,85.70833333333333,2345.3333333333335,275.0,28.569444444444443,20.787559811445895,0.0,0.104166666666667,51.4387916666667,37.60999999999999
56,2015-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0833333333333333,51.6369166666667,33.1925
56,2016-01-01,281.625,7652.0,854.6666666666666,93.875,20.93540087558808,0.0,0.0833333333333333,51.375375,29.645
56,2016-01-02,164.5,4492.0,557.3333333333334,54.833333333333336,20.831051498961116,0.0,36.0625,55.9747916666667,29.5625
56,2016-01-03,0.0,0.0,0.0,0.0,0.0,0.0,58.03125,59.27425,31.22
56,2016-01-04,0.0,0.0,0.0,0.0,0.0,0.0,32.9375,54.2182083333333,12.7325
56,2016-01-05,26.208333333333332,726.375,0.9166666666666666,8.73611111111111,20.524073118032852,0.0,8.30208333333333,53.903375,15.942499999999997
56,2016-01-06,292.375,8784.0,258.0,97.45833333333334,18.93358900652702,0.0,0.0208333333333333,50.6009583333333,27.44
56,2016-01-07,290.4166666666667,8790.666666666666,376.6666666666667,96.80555555555556,18.792508784569492,0.0,0.0,50.8534166666667,30.282500000000002
56,2016-01-08,293.4583333333333,8697.333333333334,571.0,97.81944444444444,19.19311075553171,3.375,0.0,50.8855,32.6675
56,2016-01-09,286.5833333333333,8522.666666666666,109.33333333333333,95.52777777777777,19.12759927774301,17.7395833333333,0.0,51.0570416666667,44.12749999999999
56,2016-01-10,287.125,8594.666666666666,628.0,95.70833333333333,19.003211778622404,27.03125,0.0,50.6180833333333,40.79
56,2016-01-11,280.7916666666667,8378.666666666666,180.33333333333334,93.59722222222221,19.0631357084129,25.1875,0.0,50.5987083333333,18.657499999999995
56,2016-01-12,293.0,8673.333333333334,368.0,97.66666666666667,19.216160645657187,23.90625,0.0,50.1689166666667,21.282499999999995
56,2016-01-13,288.5,8572.0,243.0,96.16666666666667,19.14470563073573,20.0104166666667,0.0,49.7402916666667,17.060000000000006
56,2016-01-14,293.4166666666667,8668.0,561.0,97.80555555555556,19.25532770599395,14.5416666666667,0.0,50.3229166666667,21.47
56,2016-01-15,293.8333333333333,8702.666666666666,954.3333333333334,97.94444444444444,19.20585963433941,9.15625,0.0,50.6997916666667,38.0525
56,2016-01-16,293.875,8594.666666666666,1179.0,97.95833333333334,19.449956853087187,7.96875,0.0,50.686875,34.04000000000001
56,2016-01-17,293.875,8605.333333333334,1600.6666666666667,97.95833333333334,19.425847826929036,15.9895833333333,0.0,50.9315,25.054999999999996
56,2016-01-18,293.8333333333333,8548.0,1160.3333333333333,97.94444444444444,19.55336855924713,26.1875,0.0625,50.2380416666667,14.69
56,2016-01-19,293.875,8600.0,877.0,97.95833333333334,19.437894864341086,25.5416666666667,0.302083333333333,50.0592916666667,16.189999999999998
56,2016-01-20,293.875,8622.666666666666,1427.3333333333333,97.95833333333334,19.386797877686718,22.6875,0.0416666666666667,50.49625,22.0175
56,2016-01-21,293.875,8686.666666666666,1090.0,97.95833333333334,19.24396344973139,25.0104166666667,0.0416666666666667,50.1075416666667,21.265454545454546
56,2016-01-22,293.8333333333333,8705.333333333334,1164.0,97.94444444444444,19.199976387399804,22.0833333333333,0.0208333333333333,50.2419166666667,18.0275
56,2016-01-23,293.875,8749.333333333334,1454.6666666666667,97.95833333333334,19.106129514629686,21.1041666666667,0.0208333333333333,50.496375,18.695
56,2016-01-24,293.7916666666667,8992.0,1332.3333333333333,97.93055555555556,18.585241665431003,37.9375,0.25,16.5808333333333,21.267500000000002
56,2016-01-25,245.79166666666666,8020.0,1223.6666666666667,81.93055555555556,17.43322856054309,34.4479166666667,0.104166666666667,36.3595416666667,33.98
56,2016-01-26,293.75,8905.333333333334,1015.6666666666666,97.91666666666666,18.763451676897738,30.0104166666667,0.0833333333333333,49.5360833333333,37.99250000000001
56,2016-01-27,293.875,8909.333333333334,1870.3333333333333,97.95833333333334,18.76300836201736,23.6354166666667,0.0416666666666667,50.1012916666667,31.984999999999996
56,2016-01-28,293.875,8882.666666666666,1156.0,97.95833333333334,18.819336817021913,38.8958333333333,0.0833333333333333,49.46175,32.96750000000001
56,2016-01-29,276.9166666666667,8480.0,1344.6666666666667,92.30555555555556,18.5754045466457,36.6770833333333,0.0520833333333333,49.257125,25.212499999999995
56,2016-01-30,293.0833333333333,8932.0,1286.0,97.69444444444444,18.664976426829874,34.2291666666667,0.125,49.4734583333333,34.75249999999999
56,2016-01-31,293.8333333333333,8885.333333333334,2215.0,97.94444444444444,18.81102128351341,40.5729166666667,0.114583333333333,50.864375,47.870000000000005
56,2016-02-01,282.4583333333333,8466.666666666666,1037.6666666666667,94.15277777777777,18.976974245406826,33.2708333333333,0.104166666666667,50.5793333333333,40.06249999999999
56,2016-02-02,293.75,8896.0,644.6666666666666,97.91666666666666,18.783137552458033,11.15625,0.0,50.3689166666667,36.5
56,2016-02-03,293.8333333333333,8852.0,716.0,97.94444444444444,18.881856579806197,13.4375,0.0,50.2454166666667,48.12500000000001
56,2016-02-04,293.875,8825.333333333334,694.3333333333334,97.95833333333334,18.94159569043662,6.01041666666667,0.0,50.695625,35.809999999999995
56,2016-02-05,293.625,8788.0,765.0,97.875,19.005881599908967,2.34375,0.0,50.9912916666667,30.31249999999999
56,2016-02-06,291.8333333333333,8654.666666666666,790.6666666666666,97.27777777777777,19.180926796076616,1.625,0.0,51.138375,32.15
56,2016-02-07,293.8333333333333,8850.666666666666,640.3333333333334,97.94444444444444,18.88470108968565,1.9375,0.0,50.735625,37.782500000000006
56,2016-02-08,268.5833333333333,8293.333333333334,766.6666666666666,89.52777777777777,18.421923566452307,1.01041666666667,0.0,50.0292083333333,41.495
56,2016-02-09,293.875,8845.333333333334,744.3333333333334,97.95833333333334,18.898767240729576,2.77083333333333,0.0,50.9750416666667,33.77
56,2016-02-10,293.875,8693.333333333334,649.6666666666666,97.95833333333334,19.22920580904908,2.01041666666667,0.0,50.8749166666667,24.17
56,2016-02-11,293.8333333333333,8721.333333333334,567.3333333333334,97.94444444444444,19.16475245884931,1.89583333333333,0.0,50.7595416666667,11.735
56,2016-02-12,292.9166666666667,8814.666666666666,537.6666666666666,97.63888888888889,18.90267325921444,0.572916666666667,0.0,50.79275,17.24
56,2016-02-13,293.6666666666667,8724.0,982.0,97.88888888888889,19.148027153701154,0.645833333333333,0.0,51.0283333333333,2.33
56,2016-02-14,269.2916666666667,8389.333333333334,799.6666666666666,89.76388888888889,18.259147694161896,0.0,0.0,49.7448333333333,-0.7600000000000002
56,2016-02-15,259.7916666666667,8273.333333333334,268.6666666666667,86.59722222222223,17.861985461993015,0.1875,0.0,49.096125,18.394999999999992
56,2016-02-16,261.6666666666667,8249.333333333334,67.0,87.22222222222223,18.043242551586662,0.0,0.0,50.000625,29.135
56,2016-02-17,247.75,7853.333333333333,20.333333333333332,82.58333333333333,17.945049872665535,0.0,0.0,50.8239583333333,26.66
56,2016-02-18,228.625,7433.333333333333,10.333333333333334,76.20833333333333,17.495451233183854,0.0,0.0,50.2112916666667,16.264999999999997
56,2016-02-19,275.125,8374.666666666666,22.333333333333332,91.70833333333334,18.68734327734437,0.739583333333333,0.0,50.5959583333333,33.4625
56,2016-02-20,257.9166666666667,7969.333333333333,59.0,85.97222222222223,18.409519477441304,1.77083333333333,0.0,50.171,43.63249999999999
56,2016-02-21,272.125,8534.666666666666,211.0,90.70833333333333,18.137061103733792,0.822916666666667,0.0,50.1579583333333,36.11749999999999
56,2016-02-22,256.9166666666667,8072.0,77.0,85.63888888888889,18.10490137374738,0.677083333333333,0.0,50.469625,29.165000000000003
56,2016-02-23,253.33333333333334,7933.333333333333,24.666666666666668,84.44444444444444,18.16442577030812,1.47916666666667,0.0,50.3968333333333,27.814999999999994
56,2016-02-24,263.8333333333333,8190.666666666667,11.0,87.94444444444444,18.322952276303653,2.96875,0.0,50.1295416666667,33.934999999999995
56,2016-02-25,256.8333333333333,7886.666666666667,244.0,85.61111111111111,18.524348408002254,3.73958333333333,0.0,50.0069583333333,31.969999999999995
56,2016-02-26,293.5833333333333,8662.666666666666,295.3333333333333,97.86111111111111,19.2781267636345,2.23958333333333,0.0,51.0649583333333,22.685000000000002
56,2016-02-27,293.5,8705.333333333334,466.3333333333333,97.83333333333334,19.178195359166793,2.16666666666667,0.0,51.0030416666667,32.457499999999996
56,2016-02-28,291.1666666666667,8669.333333333334,362.6666666666667,97.05555555555556,19.104733799856454,2.86458333333333,0.0,50.45325,51.087500000000006
56,2016-02-29,279.5416666666667,8536.0,314.0,93.18055555555556,18.628469781578673,2.47916666666667,0.0,49.8789166666667,36.9125
56,2016-03-01,279.8333333333333,8564.0,129.0,93.27777777777779,18.586936919404224,1.26041666666667,0.0,50.2730416666667,25.242500000000003
56,2016-03-02,291.0416666666667,8738.666666666666,276.3333333333333,97.01388888888889,18.945018468365376,1.38541666666667,0.0,50.6200833333333,21.245
56,2016-03-03,288.8333333333333,8669.333333333334,244.33333333333334,96.27777777777777,18.95163347175228,1.14583333333333,0.0,50.8877916666667,22.587500000000002
56,2016-03-04,292.7083333333333,8782.666666666666,234.33333333333334,97.56944444444444,18.95805263524113,0.9375,0.0,50.810875,25.625
56,2016-03-05,247.75,8149.333333333333,82.66666666666667,82.58333333333333,17.29324995909686,1.20833333333333,0.0,50.5985833333333,26.352500000000006
56,2016-03-06,230.70833333333334,8370.666666666666,24.666666666666668,76.90277777777777,15.677913779600722,0.666666666666667,0.0,50.7475416666667,29.232499999999998
56,2016-03-07,197.58333333333334,7250.666666666667,3.0,65.86111111111111,15.500917540149567,0.4375,0.0,50.8685,44.53999999999999
56,2016-03-08,255.54166666666666,8190.666666666667,63.0,85.18055555555556,17.747104597373706,0.5,0.0,50.1809583333333,53.645
56,2016-03-09,242.08333333333334,7892.0,7.666666666666667,80.69444444444444,17.448691009179477,0.479166666666667,0.0,50.1253333333333,58.0025
56,2016-03-10,271.375,8442.666666666666,182.33333333333334,90.45833333333333,18.28416920009476,3.19791666666667,0.0,50.5407083333333,49.7525
56,2016-03-11,262.75,8217.333333333334,25.666666666666668,87.58333333333333,18.18849890475418,24.9583333333333,0.0625,50.5705,38.0825
56,2016-03-12,289.1666666666667,8780.0,94.66666666666667,96.38888888888889,18.73435522652493,4.53125,0.0,50.3529166666667,39.035
56,2016-03-13,293.8333333333333,8894.666666666666,383.0,97.94444444444444,18.791282541348124,1.86458333333333,0.0,50.986125,43.2125
56,2016-03-14,293.875,8834.666666666666,461.3333333333333,97.95833333333334,18.921584949441595,1.02083333333333,0.0,50.9144583333333,50.23250000000001
56,2016-03-15,293.875,8920.0,484.0,97.95833333333334,18.740571281763827,0.885416666666667,0.0,50.504,45.875
56,2016-03-16,290.2083333333333,8849.333333333334,368.6666666666667,96.73611111111111,18.654532199537943,0.447916666666667,0.0,50.4157083333333,47.089999999999996
56,2016-03-17,285.7083333333333,8678.666666666666,408.0,95.23611111111111,18.726427670661135,1.86458333333333,0.0,50.09225,44.83249999999999
56,2016-03-18,269.375,8329.333333333334,600.6666666666666,89.79166666666667,18.39636775652313,2.34375,0.0,49.3568333333333,38.18749999999999
56,2016-03-19,288.9166666666667,8993.333333333334,649.3333333333334,96.30555555555556,18.274139794909807,3.40625,0.0,48.3037916666667,29.457499999999996
56,2016-03-20,288.875,8900.0,676.6666666666666,96.29166666666666,18.46311563670412,2.53125,0.0,49.063375,29.712500000000002
56,2016-03-21,288.75,8688.0,806.0,96.25,18.905458678637203,3.0,0.0,49.92475,31.212500000000002
56,2016-03-22,288.875,8796.0,619.6666666666666,96.29166666666666,18.68141532135819,2.1875,0.0,49.8595416666667,40.05500000000001
56,2016-03-23,288.9166666666667,8794.666666666666,371.6666666666667,96.30555555555556,18.68694252829998,1.30208333333333,0.0,50.6110416666667,39.9575
56,2016-03-24,275.5416666666667,8380.0,324.0,91.84722222222223,18.703733260408377,1.07291666666667,0.0,50.8670416666667,37.1825
56,2016-03-25,288.7916666666667,8705.333333333334,179.33333333333334,96.2638888888889,18.870538335375503,1.96875,0.0,50.572625,36.35750000000001
56,2016-03-26,281.375,8653.333333333334,244.66666666666666,93.79166666666666,18.49639589753467,1.0625,0.0,50.684125,37.49
56,2016-03-27,268.625,8406.666666666666,335.0,89.54166666666666,18.17639026566217,0.4375,0.0,50.6247083333333,49.45250000000001
56,2016-03-28,237.0,7616.0,792.6666666666666,79.0,17.701352415966387,0.385416666666667,0.0,50.227625,45.01999999999999
56,2016-03-29,200.20833333333334,6300.0,1234.0,66.73611111111111,18.07701168430335,14.09375,0.0208333333333333,50.0370416666667,36.665
56,2016-03-30,265.2083333333333,8226.666666666666,639.3333333333334,88.40277777777777,18.33784525256618,29.8020833333333,0.0208333333333333,50.0710833333333,45.71
56,2016-03-31,263.125,8242.666666666666,756.6666666666666,87.70833333333333,18.158476726787445,16.9375,0.0,50.4692083333333,59.00000000000001
56,2016-04-01,245.54166666666666,7802.666666666667,674.3333333333334,81.84722222222223,17.900583311973115,19.25,0.0,50.35975,46.205000000000005
56,2016-04-02,226.29166666666666,7237.333333333333,687.6666666666666,75.43055555555556,17.78586630281258,17.46875,0.0,50.0870416666667,37.025
56,2016-04-03,223.79166666666666,7236.0,610.6666666666666,74.59722222222223,17.59261466586819,11.0,0.0,50.2593333333333,25.684999999999988
56,2016-04-04,240.25,7604.0,211.66666666666666,80.08333333333333,17.972410354199546,12.09375,0.0,49.5607083333333,24.995
56,2016-04-05,238.20833333333334,7600.0,109.0,79.40277777777777,17.82905793128655,12.0625,0.0,49.9671666666667,25.850000000000005
56,2016-04-06,247.58333333333334,7922.666666666667,199.33333333333334,82.52777777777777,17.776041666666668,7.9375,0.0,49.4792083333333,37.4
56,2016-04-07,239.66666666666666,7756.0,523.0,79.88888888888889,17.577409604034152,8.94791666666667,0.0,49.1050416666667,43.3025
56,2016-04-08,248.04166666666666,7553.333333333333,446.0,82.68055555555556,18.67974863930568,4.01041666666667,0.0,49.334625,31.460000000000008
56,2016-04-09,237.54166666666666,7312.0,345.6666666666667,79.18055555555556,18.47943354151471,4.5625,0.0,49.6755833333333,28.4975
56,2016-04-10,222.20833333333334,6908.0,271.0,74.06944444444444,18.29755456636428,4.3125,0.0,50.427,29.044999999999998
56,2016-04-11,221.04166666666666,6980.0,443.0,73.68055555555556,18.013734678446355,12.5208333333333,0.0,50.0361666666667,47.63
56,2016-04-12,233.04166666666666,7177.333333333333,507.0,77.68055555555556,18.469515333766797,23.2083333333333,0.0,50.00575,37.857499999999995
56,2016-04-13,233.16666666666666,7273.333333333333,368.0,77.72222222222223,18.235514054384357,30.90625,0.03125,49.781625,37.04749999999999
56,2016-04-14,244.5,7525.333333333333,171.0,81.5,18.481540131112688,31.5208333333333,0.0833333333333333,49.9524166666667,41.7875
56,2016-04-15,257.25,7853.333333333333,29.0,85.75,18.633154711375212,37.0,0.114583333333333,50.3672083333333,51.4625
56,2016-04-16,262.5,7980.0,10.0,87.5,18.71162280701754,46.2708333333333,0.0625,50.7422916666667,56.57749999999999
56,2016-04-17,260.0416666666667,7908.0,13.0,86.68055555555556,18.705155292811778,61.9166666666667,0.15625,51.058625,59.91500000000001
56,2016-04-18,247.45833333333334,7676.0,3.6666666666666665,82.48611111111111,18.338007896184358,59.1041666666667,0.0416666666666667,50.49775,57.199999999999996
56,2016-04-19,234.58333333333334,7445.333333333333,0.0,78.19444444444444,17.922477539995224,56.6770833333333,0.114583333333333,49.53825,51.65
56,2016-04-20,223.54166666666666,7193.333333333333,161.66666666666666,74.51388888888889,17.677194354340436,53.9375,0.0520833333333333,49.4244166666667,51.942499999999995
56,2016-04-21,240.95833333333334,7977.333333333333,0.0,80.31944444444444,17.181823325812022,56.6145833333333,0.0625,49.2105416666667,58.59499999999999
56,2016-04-22,254.75,8373.333333333334,0.0,84.91666666666666,17.306165406050955,64.46875,0.104166666666667,49.0659166666667,59.24
56,2016-04-23,250.625,8090.666666666667,0.3333333333333333,83.54166666666667,17.620779602010547,59.3333333333333,0.09375,49.2792083333333,46.872499999999995
56,2016-04-24,246.41666666666666,7992.0,0.0,82.13888888888889,17.538790526637747,57.9270833333333,0.09375,49.3574166666667,47.73499999999999
56,2016-04-25,260.75,8358.666666666666,0.0,86.91666666666666,17.744850654011806,62.3020833333333,0.0833333333333333,49.1613333333333,48.70999999999999
56,2016-04-26,277.5416666666667,8682.666666666666,1.3333333333333333,92.51388888888889,18.182772349764537,63.9166666666667,0.0833333333333333,48.9035833333333,38.69749999999999
56,2016-04-27,271.4583333333333,8480.0,46.333333333333336,90.48611111111111,18.209262807914044,58.2395833333333,0.0833333333333333,49.0970416666667,43.5275
56,2016-04-28,264.0416666666667,8390.666666666666,4.0,88.01388888888889,17.900329896975478,53.1354166666667,0.0833333333333333,49.197375,43.45249999999999
56,2016-04-29,255.66666666666666,8200.0,11.0,85.22222222222223,17.735575880758805,52.1666666666667,0.0625,48.9227916666667,45.4925
56,2016-04-30,265.1666666666667,8492.0,57.333333333333336,88.38888888888889,17.762086538964777,59.5729166666667,0.0833333333333333,48.9715416666667,52.8725
56,2016-05-01,269.7083333333333,8626.666666666666,56.666666666666664,89.90277777777777,17.784284035291087,61.5208333333333,0.0833333333333333,49.2975416666667,49.89500000000001
56,2016-05-02,256.0833333333333,8201.333333333334,49.666666666666664,85.36111111111111,17.761591949818456,63.28125,0.0833333333333333,49.310125,45.747499999999995
56,2016-05-03,244.08333333333334,7933.333333333333,72.66666666666667,81.3611111111111,17.501185224089635,60.96875,0.0729166666666667,48.700375,49.07749999999999
56,2016-05-04,275.7916666666667,8816.0,63.0,91.93055555555556,17.794860827535793,69.2083333333333,0.0833333333333333,48.473375,52.887499999999996
56,2016-05-05,283.5416666666667,8900.0,50.333333333333336,94.51388888888889,18.12224172908864,73.9895833333333,0.09375,48.930625,53.2475
56,2016-05-06,285.7916666666667,8916.0,77.33333333333333,95.26388888888889,18.233268998305167,63.6145833333333,0.0833333333333333,49.2340416666667,56.285
56,2016-05-07,282.9166666666667,8904.0,82.33333333333333,94.30555555555556,18.074172344514327,58.21875,0.0833333333333333,49.2215,59.54750000000001
56,2016-05-08,274.875,8542.666666666666,104.66666666666667,91.625,18.30319133369752,63.7604166666667,0.0833333333333333,49.4460833333333,48.47
