ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
56,2016-05-09,279.0,8674.666666666666,122.0,93.0,18.295169843221643,64.1875,0.0833333333333333,49.4445833333333,50.495
56,2016-05-10,269.3333333333333,8453.333333333334,96.0,89.77777777777777,18.12371188222923,62.09375,0.0625,49.693125,52.88749999999999
56,2016-05-11,286.2916666666667,8840.0,113.33333333333333,95.43055555555556,18.422199440673705,51.34375,0.0833333333333333,50.761875,60.61250000000001
56,2016-05-12,286.5,8952.0,92.33333333333333,95.5,18.204954200178733,50.90625,0.0833333333333333,50.3448333333333,67.8125
56,2016-05-13,288.25,8948.0,154.33333333333334,96.08333333333333,18.32434156608553,54.40625,0.0833333333333333,50.308,56.87
56,2016-05-14,284.0416666666667,8786.666666666666,69.33333333333333,94.68055555555556,18.38835751770359,44.2395833333333,0.0833333333333333,49.9520416666667,51.32750000000001
56,2016-05-15,274.9583333333333,8405.333333333334,97.66666666666667,91.65277777777779,18.60788371800973,35.1041666666667,0.0,49.7287083333333,41.32999999999999
56,2016-05-16,259.9583333333333,8064.0,158.66666666666666,86.65277777777777,18.337421289406965,43.0625,0.0208333333333333,50.0079583333333,48.320000000000014
56,2016-05-17,243.33333333333334,7914.666666666667,85.66666666666667,81.11111111111111,17.48855851302785,49.7395833333333,0.0416666666666667,49.4991666666667,53.8475
56,2016-05-18,249.91666666666666,8081.333333333333,59.666666666666664,83.30555555555556,17.59127172358797,37.5625,0.0416666666666667,49.6984166666667,53.38249999999999
56,2016-05-19,241.08333333333334,7822.666666666667,31.0,80.36111111111111,17.530625035509345,45.3854166666667,0.0,50.2866666666667,54.875
56,2016-05-20,250.625,8110.666666666667,35.333333333333336,83.54166666666667,17.5773287234917,39.7395833333333,0.0,50.3468333333333,60.1775
56,2016-05-21,262.375,8397.333333333334,13.666666666666666,87.45833333333334,17.773219176722773,43.6458333333333,0.0208333333333333,50.3810416666667,60.74
56,2016-05-22,253.75,8170.666666666667,6.666666666666667,84.58333333333333,17.66581164327676,59.59375,0.0208333333333333,50.2852083333333,60.60499999999999
56,2016-05-23,225.70833333333334,7541.333333333333,5.0,75.23611111111111,17.02489704885667,65.6041666666667,0.0208333333333333,49.7624583333333,63.379999999999995
56,2016-05-24,207.83333333333334,7126.666666666667,4.666666666666667,69.27777777777779,16.588755067040847,71.2395833333333,0.0,49.1302916666667,63.63499999999999
56,2016-05-25,253.66666666666666,8228.0,7.333333333333333,84.55555555555556,17.53695376222114,69.3541666666667,0.0,49.9375833333333,67.70000000000002
56,2016-05-26,235.08333333333334,7696.0,43.0,78.36111111111111,17.37568036786787,77.9166666666667,0.0208333333333333,50.3927916666667,73.01
56,2016-05-27,240.91666666666666,7985.333333333333,8.333333333333334,80.30555555555556,17.16164182946513,75.8125,0.0625,49.8200416666667,72.9725
56,2016-05-28,240.95833333333334,7930.666666666667,11.666666666666666,80.31944444444444,17.282926859168345,75.28125,0.03125,50.3790833333333,76.58749999999999
56,2016-05-29,240.875,7917.333333333333,23.666666666666668,80.29166666666666,17.30604528039744,93.3854166666667,0.0833333333333333,50.5338333333333,75.56750000000001
56,2016-05-30,222.75,7437.333333333333,15.666666666666666,74.25,17.036701102545713,98.3854166666667,0.0520833333333333,49.9346666666667,70.085
56,2016-05-31,214.20833333333334,7282.666666666667,8.333333333333334,71.40277777777779,16.731349360734775,97.375,0.0625,49.638375,70.385
56,2016-06-01,228.66666666666666,7597.333333333333,7.333333333333333,76.22222222222223,17.120904995904993,81.65625,0.0208333333333333,50.057625,67.1375
56,2016-06-02,243.79166666666666,7942.666666666667,21.0,81.26388888888889,17.4597313734542,76.7395833333333,0.0416666666666667,50.719625,70.58750000000002
56,2016-06-03,246.625,7978.666666666667,20.666666666666668,82.20833333333334,17.582952978776735,73.9375,0.0833333333333333,50.9184583333333,70.325
56,2016-06-04,236.95833333333334,7756.0,27.666666666666668,78.98611111111111,17.37877754140164,58.5625,0.0416666666666667,50.5401666666667,70.55
56,2016-06-05,237.20833333333334,7753.333333333333,16.333333333333332,79.06944444444444,17.403096338492404,68.3854166666667,0.0416666666666667,50.170875,67.87249999999999
56,2016-06-06,218.66666666666666,7302.666666666667,13.0,72.88888888888889,17.032803846387925,70.2708333333333,0.0,49.859125,66.425
56,2016-06-07,203.58333333333334,6898.666666666667,6.666666666666667,67.86111111111111,16.7865751030795,79.84375,0.0,50.073125,60.70250000000001
56,2016-06-08,205.79166666666666,6977.333333333333,6.666666666666667,68.59722222222221,16.777349472896365,59.6145833333333,0.0,49.92625,53.29999999999999
56,2016-06-09,187.45833333333334,6368.0,8.0,62.48611111111111,16.745061025614184,35.4375,0.15625,52.2657083333333,55.79749999999999
56,2016-06-10,202.04166666666666,6844.0,10.0,67.34722222222223,16.792524068121306,29.8854166666667,0.0,50.9580833333333,61.2125
56,2016-06-11,199.29166666666666,6750.666666666667,8.0,66.43055555555556,16.79297003588123,31.6979166666667,0.0208333333333333,50.7435416666667,70.145
56,2016-06-12,206.375,6901.333333333333,0.0,68.79166666666666,17.010188248647605,34.8645833333333,0.0,50.7907083333333,64.34750000000001
56,2016-06-13,177.79166666666666,5874.666666666667,0.6666666666666666,59.26388888888889,17.215245073006503,34.7916666666667,0.635416666666667,55.6292916666667,57.01250000000002
56,2016-06-14,166.5,5598.666666666667,0.0,55.50000000000001,16.916661705167897,42.46875,1.33333333333333,56.2844583333334,61.2725
56,2016-06-15,180.08333333333334,6074.666666666667,2.0,60.02777777777778,16.86304918422593,46.25,0.260416666666667,53.2139166666667,68.39
56,2016-06-16,210.29166666666666,7073.333333333333,1.3333333333333333,70.09722222222223,16.911532948476278,40.34375,0.0,50.011625,72.12500000000001
56,2016-06-17,235.625,7660.0,6.666666666666667,78.54166666666667,17.497565818102697,43.5520833333333,0.15625,50.6130416666667,73.74500000000002
56,2016-06-18,230.25,7576.0,5.0,76.75,17.287998284054908,44.3854166666667,0.15625,50.6505833333333,73.21249999999999
56,2016-06-19,222.375,7450.666666666667,11.0,74.125,16.977583102183253,44.2916666666667,0.0208333333333333,50.0659583333333,73.8275
56,2016-06-20,197.125,6768.0,7.333333333333333,65.70833333333333,16.56785916568164,43.375,0.0,50.2759583333333,76.77304347826087
56,2016-06-21,221.20833333333334,7429.333333333333,15.333333333333334,73.73611111111111,16.937007395608997,61.3229166666667,0.0416666666666667,48.970625,69.15500000000002
56,2016-06-22,255.70833333333334,8169.333333333333,1.6666666666666667,85.23611111111111,17.805054301996627,43.7916666666667,0.0416666666666667,50.4380833333333,68.3225
56,2016-06-23,267.0416666666667,8302.666666666666,23.666666666666668,89.01388888888889,18.295591945024356,38.6666666666667,0.0625,51.451375,66.86749999999999
56,2016-06-24,240.95833333333334,7684.0,20.666666666666668,80.31944444444444,17.83773190323327,43.8854166666667,0.229166666666667,51.0221666666667,69.2225
56,2016-06-25,223.70833333333334,7402.666666666667,13.333333333333334,74.56944444444444,17.190123866774734,54.125,0.1875,50.3069583333333,74.1725
56,2016-06-26,219.83333333333334,7370.666666666667,8.666666666666666,73.27777777777777,16.96570112759286,76.6770833333333,0.229166666666667,49.9762916666667,79.10749999999999
56,2016-06-27,206.20833333333334,7004.0,53.666666666666664,68.73611111111111,16.74731205184339,89.0416666666667,0.0625,49.7930416666667,75.98
56,2016-06-28,207.91666666666666,7096.0,0.6666666666666666,69.30555555555556,16.66712662846048,99.0,0.0,50.24,69.5825
56,2016-06-29,235.83333333333334,7673.333333333333,3.0,78.61111111111111,17.482605705183897,99.0,0.0,50.24,66.515
56,2016-06-30,225.33333333333334,7428.0,0.6666666666666666,75.1111111111111,17.25593849099503,99.0,0.0,50.24,68.705
56,2016-07-01,246.45833333333334,7918.666666666667,2.0,82.15277777777777,17.704207182746813,99.0,0.0,50.24,66.545
56,2016-07-02,236.33333333333334,7628.0,4.0,78.77777777777779,17.623791003903747,99.0,0.0,50.24,64.96249999999999
56,2016-07-03,233.08333333333334,7572.0,7.666666666666667,77.69444444444444,17.509980116804602,99.0,0.0,50.24,69.2525
56,2016-07-04,223.58333333333334,7396.0,10.0,74.52777777777779,17.196004972657892,99.0,0.0,50.24,72.44000000000001
56,2016-07-05,211.66666666666666,7128.0,1.3333333333333333,70.55555555555556,16.891562227210375,99.0,0.0,50.24,75.08
56,2016-07-06,232.79166666666666,7657.333333333333,8.0,77.59722222222221,17.29318209849672,99.0,0.0,50.24,77.70500000000001
56,2016-07-07,235.75,7664.0,7.666666666666667,78.58333333333334,17.497711160403618,99.0,0.0,50.24,76.3625
56,2016-07-08,245.0,7725.333333333333,87.0,81.66666666666667,18.039890403866067,99.0,0.0,50.24,75.2
56,2016-07-09,274.625,8441.333333333334,22.0,91.54166666666667,18.506063911704313,99.0,0.0,50.24,72.32000000000001
56,2016-07-10,254.41666666666666,7937.333333333333,30.0,84.80555555555556,18.23290952740915,99.0,0.0,50.24,70.4525
56,2016-07-11,219.95833333333334,7138.666666666667,14.666666666666666,73.31944444444444,17.527030997073837,99.0,0.0,50.24,73.205
56,2016-07-12,223.95833333333334,7336.0,10.333333333333334,74.65277777777779,17.36572591027505,99.0,0.0,50.24,79.35499999999999
56,2016-07-13,238.70833333333334,7722.666666666667,14.333333333333334,79.56944444444444,17.582690384726057,99.0,0.0,50.24,80.15750000000001
56,2016-07-14,243.125,7810.666666666667,8.0,81.04166666666667,17.706248399624446,99.0,0.0,50.24,75.77
56,2016-07-15,235.75,7578.666666666667,9.0,78.58333333333334,17.69472972378606,99.0,0.0,50.24,75.30499999999999
56,2016-07-16,222.625,7290.666666666667,6.666666666666667,74.20833333333333,17.36967641276518,99.0,0.0,50.24,68.36749999999999
56,2016-07-17,212.0,7041.333333333333,6.333333333333333,70.66666666666667,17.126396515811397,99.0,0.0,50.24,72.18499999999999
56,2016-07-18,229.375,7486.666666666667,6.0,76.45833333333333,17.427802203918073,99.0,0.0,50.24,78.22250000000001
56,2016-07-19,224.95833333333334,7346.666666666667,11.666666666666666,74.98611111111111,17.41793991984271,99.0,0.0,50.24,69.89750000000002
56,2016-07-20,214.33333333333334,7109.333333333333,13.666666666666666,71.44444444444444,17.149279507376843,99.0,0.0,50.24,69.83750000000002
56,2016-07-21,191.91666666666666,6480.0,11.0,63.97222222222222,16.847005744170094,99.0,0.0,50.24,76.00999999999999
56,2016-07-22,185.83333333333334,6321.333333333333,8.0,61.94444444444444,16.722452190114602,99.0,0.0,50.24,79.04749999999999
56,2016-07-23,169.54166666666666,5825.333333333333,0.6666666666666666,56.513888888888886,16.55543912603952,99.0,0.0,50.24,80.08999999999999
56,2016-07-24,190.91666666666666,6548.0,2.0,63.638888888888886,16.585180801601844,99.0,0.0,50.24,77.75
56,2016-07-25,217.0,7250.666666666667,0.6666666666666666,72.33333333333334,17.024204670834866,99.0,0.0,50.24,75.05
56,2016-07-26,203.79166666666666,6877.333333333333,3.3333333333333335,67.93055555555556,16.855878206992376,99.0,0.0,50.24,74.0825
56,2016-07-27,189.79166666666666,6497.333333333333,3.6666666666666665,63.263888888888886,16.616020888911688,99.0,0.0,50.24,75.83
56,2016-07-28,187.41666666666666,6369.333333333333,1.0,62.472222222222214,16.737834502128255,99.0,0.0,50.24,76.715
56,2016-07-29,188.33333333333334,6460.0,51.333333333333336,62.77777777777778,16.58363433092535,108.864583333333,0.0208333333333333,50.215875,75.47
56,2016-07-30,201.83333333333334,6866.666666666667,2.0,67.27777777777779,16.71983414239482,138.072916666667,0.09375,49.6707916666667,72.92
56,2016-07-31,194.875,6680.0,2.0,64.95833333333333,16.594520334331335,184.53125,0.875,51.0438333333333,72.36500000000001
56,2016-08-01,183.29166666666666,6252.0,3.0,61.09722222222223,16.676649027866635,168.3125,0.729166666666667,53.6975416666667,73.265
56,2016-08-02,183.125,6266.666666666667,4.0,61.04166666666667,16.62249002659574,184.083333333333,1.34375,52.7857916666667,74.36
56,2016-08-03,193.66666666666666,6610.666666666667,3.0,64.55555555555556,16.66459089686702,206.302083333333,1.5625,51.4197916666667,75.34250000000002
56,2016-08-04,211.70833333333334,7186.666666666667,6.666666666666667,70.56944444444444,16.756969890228817,262.197916666667,2.05208333333333,49.684375,78.30499999999999
56,2016-08-05,213.91666666666666,7253.333333333333,4.666666666666667,71.30555555555556,16.776139322916666,323.96875,2.15625,49.604375,79.4525
56,2016-08-06,191.58333333333334,6513.333333333333,1.6666666666666667,63.861111111111114,16.731676475605596,350.385416666667,6.51041666666667,52.5320833333333,75.8675
56,2016-08-07,166.79166666666666,5745.333333333333,0.6666666666666666,55.59722222222222,16.513691063278408,338.177083333333,19.1354166666667,55.2985416666667,72.87499999999999
56,2016-08-08,141.66666666666666,5104.0,0.6666666666666666,47.22222222222222,15.788542755137582,292.427083333333,29.3333333333333,55.8005416666667,73.3025
56,2016-08-09,146.75,5242.666666666667,0.6666666666666666,48.91666666666667,15.922486965920651,336.083333333333,51.84375,55.9028333333333,79.0775
56,2016-08-10,176.33333333333334,6121.333333333333,2.0,58.77777777777777,16.38601793363828,352.864583333333,5.09375,51.6106666666667,80.1425
56,2016-08-11,174.5,6101.333333333333,5.666666666666667,58.166666666666664,16.268807364510486,423.041666666667,7.70833333333333,53.790875,81.71
56,2016-08-12,183.29166666666666,6320.0,1.0,61.09722222222223,16.497216728199717,517.489583333333,9.52083333333333,51.9698333333333,81.62
56,2016-08-13,176.45833333333334,6038.666666666667,189.66666666666666,58.81944444444444,16.62211005924781,585.989583333333,7.04166666666667,49.5451666666667,81.34250000000002
56,2016-08-14,203.41666666666666,6936.0,1.3333333333333333,67.80555555555556,16.682551983211585,550.479166666667,13.0104166666667,50.369,76.71499999999999
56,2016-08-15,162.91666666666666,5561.333333333333,9.666666666666666,54.30555555555555,16.663707244465755,580.989583333333,85.6979166666667,54.5386666666667,74.85499999999999
56,2016-08-16,175.5,6041.333333333333,3.3333333333333335,58.5,16.524539284926064,658.479166666667,47.78125,51.773625,75.25249999999998
56,2016-08-17,171.5,5860.0,7.333333333333333,57.166666666666664,16.647596700796356,715.822916666667,78.8125,53.449375,72.95
56,2016-08-18,158.29166666666666,5462.666666666667,44.0,52.763888888888886,16.483080862012855,735.635416666667,81.0208333333333,53.6071666666667,73.9025
56,2016-08-19,158.875,5561.333333333333,5.0,52.95833333333333,16.250310926636296,767.145833333333,89.71875,52.4660416666667,76.81250000000001
56,2016-08-20,179.04166666666666,6198.666666666667,1.6666666666666667,59.68055555555556,16.430124982074997,894.739583333333,83.7916666666667,50.9079166666667,79.13749999999999
56,2016-08-21,184.45833333333334,6284.0,1.0,61.48611111111111,16.697334279298396,950.208333333333,71.4375,51.5757916666667,72.99500000000002
56,2016-08-22,159.16666666666666,5438.666666666667,8.333333333333334,53.05555555555556,16.647334926861156,936.854166666667,355.979166666667,54.3279583333333,66.87500000000001
56,2016-08-23,173.45833333333334,5950.666666666667,11.666666666666666,57.81944444444444,16.58114753715737,906.65625,160.322916666667,52.8497083333333,69.53750000000001
56,2016-08-24,155.70833333333334,5305.333333333333,20.666666666666668,51.90277777777778,16.694915232051603,1052.63541666667,388.458333333333,56.1848333333333,74.03000000000002
56,2016-08-25,174.625,6010.666666666667,6.333333333333333,58.20833333333333,16.526040511313223,1094.85416666667,158.15625,51.7704166666667,76.265
56,2016-08-26,171.08333333333334,5890.666666666667,13.0,57.02777777777778,16.52069422438509,1097.375,209.833333333333,52.8707916666667,75.2075
56,2016-08-27,182.33333333333334,6212.0,20.333333333333332,60.77777777777777,16.69627781355083,1114.88541666667,131.75,52.2769583333333,74.2475
56,2016-08-28,185.04166666666666,6321.333333333333,25.666666666666668,61.68055555555556,16.651213044013218,1168.97916666667,162.625,52.684875,77.66000000000001
56,2016-08-29,154.33333333333334,5322.666666666667,31.0,51.44444444444445,16.493601786907146,1127.01041666667,378.0,55.8333333333333,72.58999999999999
56,2016-08-30,139.41666666666666,4901.333333333333,69.0,46.47222222222222,16.18025990660138,1129.76041666667,363.416666666667,54.1154583333333,71.225
56,2016-08-31,164.91666666666666,5706.666666666667,12.333333333333334,54.97222222222222,16.438685260903423,1141.875,305.041666666667,52.7876666666667,70.81250000000001
56,2016-09-01,158.66666666666666,5342.666666666667,24.666666666666668,52.888888888888886,16.893228516762335,1274.83333333333,622.739583333333,56.21975,66.58250000000001
56,2016-09-02,142.0,4930.666666666667,23.333333333333332,47.333333333333336,16.38203082747431,1426.07291666667,738.5625,56.61175,64.91000000000001
56,2016-09-03,157.375,5348.0,19.666666666666668,52.45833333333333,16.738995107205188,1442.88541666667,648.78125,54.9955416666667,63.4175
56,2016-09-04,149.33333333333334,5216.0,23.666666666666668,49.77777777777778,16.285616905248805,1376.51041666667,592.03125,55.6314583333333,67.43750000000001
56,2016-09-05,143.625,5106.666666666667,19.0,47.875,15.998437499999998,1366.65625,479.34375,54.7937916666667,70.1675
56,2016-09-06,149.83333333333334,5286.666666666667,17.333333333333332,49.94444444444445,16.12172656578394,1404.46875,482.520833333333,54.36675,74.0825
56,2016-09-07,160.58333333333334,5620.0,15.333333333333334,53.52777777777777,16.253585903519177,1510.01041666667,410.15625,53.23675,77.80999999999999
56,2016-09-08,172.16666666666666,6000.0,11.0,57.388888888888886,16.32235648148148,1407.57291666667,289.104166666667,51.4136666666667,78.5375
56,2016-09-09,184.95833333333334,6332.0,18.333333333333332,61.65277777777778,16.61567676528392,1330.57291666667,247.291666666667,51.713,76.46
56,2016-09-10,182.45833333333334,6234.666666666667,20.333333333333332,60.81944444444445,16.646981706230395,1430.91666666667,240.083333333333,51.0527916666667,76.04
56,2016-09-11,204.33333333333334,6904.0,24.666666666666668,68.11111111111111,16.83540137762328,1569.05208333333,152.708333333333,48.9938333333333,65.6375
56,2016-09-12,202.16666666666666,6746.666666666667,47.333333333333336,67.38888888888889,17.04532691040843,1838.95833333333,191.635416666667,50.403125,64.8275
56,2016-09-13,89.83333333333333,2993.3333333333335,476.3333333333333,29.944444444444446,17.071334446919078,1343.65625,226.864583333333,57.735125,68.705
56,2016-09-14,0.0,0.0,756.6666666666666,0.0,0.0,1216.54166666667,158.458333333333,59.4137083333333,66.1025
56,2016-09-15,43.541666666666664,1584.0,431.0,14.51388888888889,15.636332947530862,648.479166666667,421.65625,54.3797916666667,59.51749999999999
56,2016-09-16,184.83333333333334,6330.666666666667,37.333333333333336,61.611111111111114,16.60794457315361,746.479166666667,447.375,49.3437083333333,65.3675
56,2016-09-17,160.08333333333334,5662.666666666667,41.0,53.361111111111114,16.080892885173846,1728.4375,180.427083333333,49.395625,69.6725
56,2016-09-18,217.375,6894.666666666667,40.666666666666664,72.45833333333334,17.934173153161865,1753.90625,197.802083333333,50.6144583333333,71.2925
56,2016-09-19,199.375,6461.333333333333,42.0,66.45833333333333,17.552282165703673,1835.41666666667,129.802083333333,50.6312916666667,69.995
56,2016-09-20,175.54166666666666,5978.666666666667,39.0,58.513888888888886,16.701709086009515,1748.3125,133.604166666667,49.9465833333333,69.05
56,2016-09-21,151.75,5444.0,38.333333333333336,50.583333333333336,15.856072434484448,1674.64583333333,96.0,49.2896666666667,68.66000000000001
56,2016-09-22,133.66666666666666,5074.666666666667,31.666666666666668,44.55555555555556,14.983064021720091,1735.64583333333,98.6666666666667,48.2091666666667,70.86499999999998
56,2016-09-23,133.16666666666666,5086.666666666667,23.0,44.388888888888886,14.891803189165573,1713.33333333333,62.5729166666667,47.762875,64.42250000000001
56,2016-09-24,135.375,5088.0,24.0,45.125,15.134790192610062,1522.40625,99.9791666666667,47.9425416666667,57.080000000000005
56,2016-09-25,129.375,4946.666666666667,24.666666666666668,43.125,14.877253200808624,1251.875,134.572916666667,47.6217083333333,54.46999999999999
56,2016-09-26,142.41666666666666,5266.666666666667,20.0,47.47222222222222,15.381901371308018,1142.96875,217.458333333333,47.7600833333333,59.7125
56,2016-09-27,175.45833333333334,6045.333333333333,18.666666666666668,58.486111111111114,16.50968492684899,1280.63541666667,268.604166666667,48.6985833333333,61.51999999999998
56,2016-09-28,188.375,6292.0,27.666666666666668,62.79166666666667,17.030193764568764,1296.125,305.333333333333,49.7905416666667,65.36
56,2016-09-29,207.83333333333334,6708.0,34.666666666666664,69.27777777777779,17.624109686609685,1073.05208333333,272.78125,50.635375,58.279999999999994
56,2016-09-30,213.75,6758.666666666667,43.0,71.25,17.989957338725585,961.375,345.21875,51.2372083333333,59.0825
56,2016-10-01,189.45833333333334,6224.0,41.0,63.15277777777778,17.31526595079977,1052.73958333333,331.729166666667,50.4384583333333,60.2075
56,2016-10-02,170.25,5865.333333333333,30.333333333333332,56.75,16.51123124573767,1089.34375,301.260416666667,49.1507083333333,61.03999999999999
56,2016-10-03,160.66666666666666,5705.333333333333,21.333333333333332,53.55555555555556,16.018793331775335,1236.1875,262.90625,48.273625,60.9425
56,2016-10-04,157.41666666666666,5645.333333333333,20.666666666666668,52.47222222222222,15.861569536293493,1147.05208333333,232.71875,48.5213333333333,62.03
56,2016-10-05,161.75,5742.666666666667,25.666666666666668,53.91666666666667,16.021962793127468,1111.36458333333,257.625,49.1142083333333,62.78
56,2016-10-06,177.125,6102.666666666667,24.666666666666668,59.04166666666667,16.509930767970285,1131.10416666667,316.802083333333,49.5400833333333,63.5375
56,2016-10-07,194.5,6477.333333333333,30.0,64.83333333333333,17.080807431041585,1203.0,310.135416666667,50.0080833333333,65.50999999999999
56,2016-10-08,184.0,6192.0,28.333333333333332,61.33333333333333,16.90331610680448,1110.82291666667,175.145833333333,49.359125,60.09499999999999
56,2016-10-09,163.58333333333334,5724.0,26.333333333333332,54.52777777777777,16.256403350415408,949.239583333333,209.708333333333,48.9907083333333,49.19749999999999
56,2016-10-10,159.66666666666666,5680.0,22.333333333333332,53.22222222222223,15.99009194053208,745.09375,311.802083333333,48.7056666666667,47.487500000000004
56,2016-10-11,164.04166666666666,5802.666666666667,16.333333333333332,54.68055555555556,16.080945781632966,772.760416666667,395.520833333333,48.656875,51.1175
56,2016-10-12,191.91666666666666,6492.0,11.0,63.97222222222222,16.815865252960908,909.239583333333,467.03125,49.136125,61.43749999999999
56,2016-10-13,198.625,6600.0,8.666666666666666,66.20833333333334,17.118866792929293,811.697916666667,385.791666666667,48.9985416666667,55.49
56,2016-10-14,203.70833333333334,6648.0,18.666666666666668,67.90277777777777,17.430218152493648,726.90625,382.010416666667,49.8543333333333,48.372499999999995
56,2016-10-15,198.16666666666666,6525.333333333333,20.0,66.05555555555556,17.274796519547746,813.947916666667,448.40625,49.5202083333333,56.232499999999995
56,2016-10-16,185.16666666666666,6346.666666666667,13.0,61.72222222222222,16.59595150560224,885.885416666667,388.28125,48.345,67.1075
56,2016-10-17,200.75,6650.666666666667,42.333333333333336,66.91666666666667,17.170202235364876,1060.96875,395.135416666667,48.7230833333333,67.7375
56,2016-10-18,213.75,6956.0,14.0,71.25,17.47960393904543,1235.42708333333,267.364583333333,48.8602916666667,70.04
56,2016-10-19,197.20833333333334,6496.0,21.0,65.7361111111111,17.268884484469073,980.072916666667,189.375,49.5187916666667,59.322499999999984
56,2016-10-20,195.08333333333334,6456.0,14.333333333333334,65.02777777777777,17.18864665083299,810.364583333333,301.364583333333,48.6854583333333,53.727499999999985
56,2016-10-21,245.95833333333334,7585.333333333333,11.0,81.98611111111111,18.444713299056655,716.239583333333,653.791666666667,48.0840416666667,49.175000000000004
56,2016-10-22,248.33333333333334,7400.0,13.666666666666666,82.77777777777777,19.08922672672673,498.041666666667,389.8125,48.8595416666667,43.1
56,2016-10-23,243.58333333333334,7136.0,27.666666666666668,81.19444444444444,19.41680485488291,510.489583333333,373.739583333333,49.515875,49.9475
56,2016-10-24,210.08333333333334,6613.333333333333,23.0,70.02777777777777,18.06991977486559,558.239583333333,374.0625,49.6982916666667,47.787499999999994
56,2016-10-25,179.08333333333334,5993.333333333333,20.333333333333332,59.69444444444445,16.996980441230995,527.083333333333,327.885416666667,49.1255833333333,42.9725
56,2016-10-26,177.08333333333334,6033.333333333333,55.0,59.02777777777778,16.695729742173114,538.364583333333,318.4375,48.7915416666667,39.2525
56,2016-10-27,199.70833333333334,6520.0,61.333333333333336,66.56944444444444,17.42342897920927,431.791666666667,302.5625,48.6815,38.12
56,2016-10-28,208.875,6529.333333333333,74.33333333333333,69.625,18.197120047988562,401.96875,301.916666666667,49.5686666666667,39.964999999999996
56,2016-10-29,225.125,7082.666666666667,77.66666666666667,75.04166666666666,18.080563464796686,516.03125,354.458333333333,49.1406666666667,57.995000000000005
56,2016-10-30,197.125,6685.333333333333,77.33333333333333,65.70833333333333,16.772726989429597,550.46875,392.270833333333,48.262375,48.559999999999995
56,2016-10-31,204.33333333333334,6728.0,77.66666666666667,68.11111111111111,17.275804267406524,500.604166666667,319.40625,49.1815,40.865
56,2016-11-01,195.375,6546.666666666667,79.0,65.125,16.97593877291242,552.875,344.302083333333,48.9597083333333,55.339999999999996
56,2016-11-02,185.20833333333334,6426.666666666667,89.0,61.736111111111114,16.393050873098204,643.458333333333,391.9375,48.9425,62.36000000000001
56,2016-11-03,191.70833333333334,6598.666666666667,87.33333333333333,63.90277777777777,16.52607955310837,672.354166666667,411.416666666667,48.3825,52.9175
56,2016-11-04,178.83333333333334,6230.666666666667,85.33333333333333,59.611111111111114,16.326721770454384,518.09375,311.90625,48.4019166666667,45.70249999999999
56,2016-11-05,220.0,6898.666666666667,95.66666666666667,73.33333333333333,18.140220332431387,569.145833333333,340.0,49.89225,50.839999999999996
56,2016-11-06,213.375,6893.333333333333,110.66666666666667,71.125,17.60756467601547,607.097826086957,349.692043478261,50.404,48.33500000000001
56,2016-11-07,193.41666666666666,6477.333333333333,102.33333333333333,64.47222222222221,16.985670114587624,531.5,314.0625,49.93825,47.720000000000006
56,2016-11-08,190.41666666666666,6486.666666666667,90.33333333333333,63.47222222222222,16.69815219253169,521.885416666667,307.0,48.7865416666667,50.787499999999994
56,2016-11-09,202.33333333333334,6788.0,88.0,67.44444444444444,16.955501538662997,481.177083333333,292.0625,48.438125,45.117499999999986
56,2016-11-10,179.875,6072.0,94.0,59.958333333333336,16.850938048967937,376.28125,240.177083333333,48.6424166666667,47.0075
56,2016-11-11,163.0,5725.333333333333,95.33333333333333,54.333333333333336,16.19466115510014,333.65625,206.375,48.2074166666667,44.502500000000005
56,2016-11-12,161.66666666666666,5642.666666666667,97.66666666666667,53.888888888888886,16.297505119722747,127.604166666667,71.5520833333333,48.8560833333333,41.17249999999999
56,2016-11-13,176.08333333333334,5858.666666666667,97.66666666666667,58.69444444444445,17.096393282506448,5.5625,4.125,48.5860833333333,49.452500000000015
56,2016-11-14,183.75,6173.333333333333,97.33333333333333,61.25000000000001,16.931391738660906,4.76041666666667,3.58333333333333,49.2475,47.6675
56,2016-11-15,165.875,5880.0,92.33333333333333,55.291666666666664,16.046807681405895,3.71875,2.57291666666667,47.8699583333333,44.57750000000001
56,2016-11-16,164.08333333333334,5796.0,117.33333333333333,54.69444444444444,16.1035316501802,2.98958333333333,2.0,47.02725,45.32749999999999
56,2016-11-17,188.04166666666666,6432.0,94.0,62.68055555555555,16.630032346945825,2.71875,2.0,48.252,44.72
56,2016-11-18,203.33333333333334,6810.666666666667,101.0,67.77777777777779,16.982592665100498,2.96875,2.11458333333333,48.6151666666667,57.004999999999995
56,2016-11-19,226.41666666666666,7293.333333333333,88.0,75.47222222222221,17.65905126447288,2.36458333333333,1.69791666666667,48.3843333333333,47.95249999999999
56,2016-11-20,224.20833333333334,6724.0,92.33333333333333,74.73611111111111,18.967455920748233,0.979166666666667,0.552083333333333,48.6082916666667,32.262499999999996
56,2016-11-21,214.91666666666666,6528.0,141.0,71.63888888888889,18.727292262391067,0.822916666666667,0.395833333333333,48.83675,30.807500000000005
56,2016-11-22,211.58333333333334,6766.666666666667,94.33333333333333,70.52777777777777,17.786549671592773,1.125,1.0,49.220875,31.819999999999997
56,2016-11-23,193.0,6413.333333333333,112.33333333333333,64.33333333333333,17.118217255717255,1.11458333333333,0.59375,48.8487083333333,31.459999999999997
56,2016-11-24,183.33333333333334,6194.666666666667,124.0,61.111111111111114,16.834822069163437,1.0,0.375,48.5074583333333,39.245
56,2016-11-25,171.54166666666666,5922.666666666667,135.33333333333334,57.18055555555556,16.475453296187904,1.0,1.0,48.5912083333333,42.5225
56,2016-11-26,168.66666666666666,5842.666666666667,139.66666666666666,56.222222222222214,16.42113570667884,1.0,0.541666666666667,47.7097083333333,38.855
56,2016-11-27,181.29166666666666,6181.333333333333,138.0,60.43055555555556,16.683252219945356,1.0,0.895833333333333,48.0896666666667,39.222500000000004
56,2016-11-28,178.0,6066.666666666667,129.0,59.333333333333336,16.689945054945056,1.0,0.416666666666667,48.3333333333333,42.387499999999996
56,2016-11-29,181.375,6249.333333333333,165.33333333333334,60.458333333333336,16.50930432579475,1.1875,0.864583333333333,47.5670416666667,50.87000000000001
56,2016-11-30,190.79166666666666,6501.333333333333,137.66666666666666,63.59722222222223,16.693292615190046,1.28125,1.0,47.468125,52.99250000000001
56,2016-12-01,188.41666666666666,6253.333333333333,210.0,62.80555555555556,17.139287935323384,0.614583333333333,0.291666666666667,46.9819583333333,41.720000000000006
56,2016-12-02,173.875,5985.333333333333,212.33333333333334,57.958333333333336,16.524709707061707,0.84375,0.0,46.6883333333333,39.58249999999999
56,2016-12-03,168.83333333333334,6076.0,171.33333333333334,56.277777777777786,15.806127020700753,1.0,0.125,46.1342916666667,37.9475
56,2016-12-04,175.75,6244.0,153.33333333333334,58.58333333333333,16.010963858637627,0.697916666666667,0.270833333333333,46.7296666666667,37.279999999999994
56,2016-12-05,172.70833333333334,5893.333333333333,325.0,57.56944444444444,16.670066223604824,0.0,0.0,46.4860833333333,37.699999999999996
56,2016-12-06,171.91666666666666,6070.666666666667,281.0,57.30555555555556,16.10892772164873,0.0,0.0,45.9216666666667,35.682500000000005
56,2016-12-07,167.25,5873.333333333333,316.6666666666667,55.75,16.19819097616345,0.0,0.0,46.22525,37.692499999999995
56,2016-12-08,181.20833333333334,6108.0,276.6666666666667,60.402777777777786,16.875792448883068,0.0,0.0,46.008875,31.580000000000013
56,2016-12-09,169.33333333333334,5758.666666666667,260.3333333333333,56.44444444444444,16.726518484217024,0.302083333333333,0.0,47.2275,27.537499999999998
56,2016-12-10,193.125,6473.333333333333,118.66666666666667,64.375,16.970536174047375,0.145833333333333,0.0,47.2134166666667,26.465
56,2016-12-11,180.125,6221.333333333333,65.0,60.04166666666667,16.469315929061295,0.0,0.0,46.4925416666667,25.775000000000002
56,2016-12-12,122.125,4285.333333333333,777.3333333333334,40.708333333333336,16.21082082296204,0.0,0.0,46.1045833333333,33.574999999999996
56,2016-12-13,142.33333333333334,5418.666666666667,207.0,47.44444444444444,14.94167281824147,0.0,0.0,45.8096666666667,29.98249999999999
56,2016-12-14,161.58333333333334,6052.0,126.66666666666667,53.861111111111114,15.187373779099653,0.114583333333333,0.0,45.6609583333333,20.225
56,2016-12-15,177.20833333333334,6512.0,69.33333333333333,59.06944444444444,15.47942367082992,1.0,0.0,45.9822083333333,12.567499999999997
56,2016-12-16,180.20833333333334,6533.333333333333,91.0,60.06944444444444,15.690077593537413,0.833333333333333,0.0,47.2805416666667,16.707500000000003
56,2016-12-17,204.16666666666666,7104.0,69.33333333333333,68.05555555555556,16.34808636761762,1.0,0.0,46.3918333333333,27.84500000000001
56,2016-12-18,211.54166666666666,7284.0,127.33333333333333,70.51388888888889,16.52003725822198,1.0,0.0,46.8753333333333,26.0975
56,2016-12-19,201.125,6966.666666666667,118.0,67.04166666666667,16.42200059808612,1.0,0.0,48.993,18.035000000000004
56,2016-12-20,212.375,7164.0,107.0,70.79166666666666,16.862922831751348,0.979166666666667,0.0,48.324125,26.007500000000004
56,2016-12-21,223.45833333333334,7534.666666666667,54.0,74.48611111111111,16.87009581637468,1.0,0.0,47.4746666666666,33.545
56,2016-12-22,226.04166666666666,7533.333333333333,127.66666666666667,75.34722222222221,17.068146202064895,0.447916666666667,0.0,47.2497916666667,34.482499999999995
56,2016-12-23,227.16666666666666,7558.666666666667,133.33333333333334,75.72222222222223,17.095604015993413,0.5,0.0,48.1439166666667,35.675000000000004
56,2016-12-24,219.41666666666666,7370.666666666667,142.33333333333334,73.13888888888889,16.933544756994696,0.958333333333333,0.0,47.680125,37.34
56,2016-12-25,211.91666666666666,7281.333333333333,123.33333333333333,70.63888888888889,16.5553832478789,0.739583333333333,0.0,48.374125,32.99
56,2016-12-26,203.33333333333334,6961.333333333333,136.33333333333334,67.77777777777779,16.615032241588455,0.0520833333333333,0.0,48.2525833333333,41.6675
56,2016-12-27,199.58333333333334,6749.333333333333,176.33333333333334,66.52777777777777,16.820869139338864,0.53125,0.0,46.7370833333333,36.417500000000004
56,2016-12-28,190.45833333333334,6802.666666666667,117.0,63.48611111111111,15.925967553573761,0.489583333333333,0.0,46.8890833333333,29.614999999999984
56,2016-12-29,196.79166666666666,7017.333333333333,39.666666666666664,65.59722222222221,15.952165075368926,0.604166666666667,0.0,45.7367916666667,33.17000000000001
56,2016-12-30,201.5,7049.333333333333,59.333333333333336,67.16666666666666,16.259681766597314,0.166666666666667,0.0,46.04125,29.314999999999998
56,2016-12-31,205.0,7034.666666666667,84.33333333333333,68.33333333333333,16.576596853677028,0.0520833333333333,0.0,46.66825,33.830000000000005
56,2017-01-01,212.125,7208.0,125.33333333333333,70.70833333333333,16.740256774879764,0.614583333333333,0.0,48.290875,32.615
56,2017-01-02,198.75,6817.333333333333,92.0,66.25,16.583555398005085,0.59375,0.0,49.3497083333333,34.9325
56,2017-01-03,210.29166666666666,7176.0,142.66666666666666,70.09722222222223,16.669580507556052,0.541666666666667,0.0,47.4807083333333,41.57750000000001
56,2017-01-04,218.08333333333334,7260.0,79.33333333333333,72.69444444444444,17.087199647995103,0.28125,0.0,46.2242916666667,30.042499999999993
56,2017-01-05,213.04166666666666,7178.666666666667,92.66666666666667,71.01388888888889,16.881296627352647,0.46875,0.0,47.2633333333333,18.215000000000003
56,2017-01-06,214.08333333333334,7230.666666666667,55.666666666666664,71.36111111111111,16.841840693957835,0.541666666666667,0.0,47.8995416666667,12.5375
56,2017-01-07,211.33333333333334,7162.666666666667,56.0,70.44444444444444,16.78333643584016,0.59375,0.0,48.1215833333333,11.412499999999996
56,2017-01-08,215.75,7240.0,66.33333333333333,71.91666666666666,16.951076197053403,0.541666666666667,0.0,48.10275,13.610000000000005
56,2017-01-09,211.375,7168.0,64.0,70.45833333333333,16.77415538969494,0.947916666666667,0.0,47.6338333333333,19.01
56,2017-01-10,169.29166666666666,5908.0,195.0,56.43055555555555,16.299719542240275,0.65625,0.0,47.4448333333333,32.62250000000001
56,2017-01-11,192.91666666666666,6752.0,91.0,64.30555555555556,16.252581539626117,0.447916666666667,0.0,46.6000416666667,42.785
56,2017-01-12,181.0,6573.333333333333,167.33333333333334,60.333333333333336,15.663108519269775,0.604166666666667,0.0,45.57575,45.47
56,2017-01-13,158.33333333333334,6110.666666666667,176.0,52.77777777777778,14.739026474652702,0.145833333333333,0.0,45.4987083333333,27.51499999999999
56,2017-01-14,166.75,6390.666666666667,156.66666666666666,55.58333333333333,14.842419935322345,0.458333333333333,0.0,46.0075833333333,24.035
56,2017-01-15,165.29166666666666,6286.666666666667,31.666666666666668,55.09722222222222,14.95600366737363,0.822916666666667,0.0,46.2868333333333,26.03749999999999
56,2017-01-16,153.04166666666666,5910.666666666667,47.0,51.01388888888889,14.728491098954807,0.5,0.0,46.58125,28.670000000000005
56,2017-01-17,144.83333333333334,5750.666666666667,129.33333333333334,48.27777777777777,14.326343805549117,0.510416666666667,0.0,45.5844583333333,38.6225
56,2017-01-18,131.29166666666666,5344.0,189.0,43.76388888888889,13.975126569777114,0.0,0.0,44.0412916666667,35.98999999999999
56,2017-01-19,122.20833333333333,5090.666666666667,149.66666666666666,40.736111111111114,13.655612940894013,0.0,0.0,44.1595,34.41500000000001
56,2017-01-20,124.83333333333333,5414.666666666667,161.66666666666666,41.61111111111111,13.114262702125915,0.0416666666666667,0.0,42.8417083333333,39.41750000000001
56,2017-01-21,125.75,5532.0,180.66666666666666,41.91666666666667,12.9303672571704,1.0,0.0,42.675375,48.29750000000001
56,2017-01-22,124.75,5504.0,112.66666666666667,41.583333333333336,12.892797662306203,1.0,0.0,42.54575,41.0825
56,2017-01-23,139.91666666666666,5833.333333333333,97.0,46.63888888888889,13.64387380952381,0.78125,0.0,43.245,39.0875
56,2017-01-24,164.0,6261.333333333333,69.0,54.666666666666664,14.89916950596252,0.947916666666667,0.0,44.272875,32.375000000000014
56,2017-01-25,175.125,6337.333333333333,50.0,58.375,15.719062302756157,0.21875,0.0,45.4177083333333,37.54999999999999
56,2017-01-26,170.29166666666666,6064.0,136.0,56.76388888888889,15.97420454961888,0.0,0.0,44.9982083333333,36.8825
56,2017-01-27,177.66666666666666,6472.0,183.0,59.22222222222222,15.615377352012086,0.0,0.0,45.1421666666667,32.38999999999999
56,2017-01-28,183.5,6585.333333333333,73.0,61.16666666666667,15.850513767969224,0.0,0.0,45.2155416666667,29.12
56,2017-01-29,196.5,6828.0,62.333333333333336,65.5,16.370203573520794,0.0,0.0,46.25475,26.292499999999993
56,2017-01-30,199.79166666666666,6956.0,70.0,66.59722222222221,16.338148321193536,0.0,0.0,46.0694166666667,20.06
56,2017-01-31,196.33333333333334,6853.333333333333,74.0,65.44444444444444,16.29585765239948,0.0,0.0,46.2072916666667,24.86
56,2017-02-01,189.75,6694.666666666667,92.33333333333333,63.24999999999999,16.1227033957379,0.0,0.0,46.8372916666667,31.55
56,2017-02-02,180.625,6420.0,87.0,60.20833333333333,16.00397520768432,0.0,0.0,47.1466666666667,24.979999999999993
56,2017-02-03,178.16666666666666,6426.666666666667,82.33333333333333,59.38888888888889,15.769783022130014,0.802083333333333,0.0,47.36225,17.6675
56,2017-02-04,174.54166666666666,6290.666666666667,86.0,58.18055555555556,15.782924659106968,0.395833333333333,0.0,47.5786666666667,21.972499999999997
56,2017-02-05,178.625,6434.666666666667,74.33333333333333,59.54166666666667,15.790694286158308,0.40625,0.0,46.5319583333333,29.727500000000006
56,2017-02-06,169.16666666666666,6086.666666666667,135.33333333333334,56.388888888888886,15.809579225994888,0.0,0.0,46.824,29.044999999999998
56,2017-02-07,158.375,5556.0,153.66666666666666,52.79166666666667,16.214719072474203,0.135416666666667,0.0,46.717125,37.6775
56,2017-02-08,185.5,6398.666666666667,129.66666666666666,61.83333333333333,16.49071421129402,0.625,0.0,45.5551666666667,33.4025
56,2017-02-09,177.33333333333334,6220.0,74.33333333333333,59.111111111111114,16.217541979278312,0.0104166666666667,0.0,46.0506666666667,19.040000000000003
56,2017-02-10,204.375,6825.333333333333,41.666666666666664,68.125,17.032913532916584,0.208333333333333,0.0,47.374875,22.212500000000002
56,2017-02-11,208.5,6929.333333333333,58.333333333333336,69.5,17.115896190109677,0.177083333333333,0.0,48.36775,34.6175
56,2017-02-12,220.04166666666666,7008.0,144.0,73.34722222222221,17.860592854198377,0.0,0.0,49.0053333333333,32.675
56,2017-02-13,226.95833333333334,7088.0,140.33333333333334,75.65277777777779,18.21408934505894,0.0,0.0,49.6632083333333,28.8575
56,2017-02-14,228.04166666666666,7202.666666666667,70.33333333333333,76.01388888888889,18.009677164321854,0.0,0.0,49.8233333333333,32.885
56,2017-02-15,207.58333333333334,6565.333333333333,88.66666666666667,69.19444444444444,17.98542639791497,0.0,0.0,49.444625,31.34
56,2017-02-16,215.83333333333334,6937.333333333333,73.66666666666667,71.94444444444444,17.697462201294126,0.0,0.0,48.7249583333333,22.745
56,2017-02-17,209.0,6902.666666666667,124.66666666666667,69.66666666666667,17.22322290902067,0.0,0.0,48.6635416666667,28.572500000000005
56,2017-02-18,207.29166666666666,6841.333333333333,173.0,69.09722222222221,17.23558902585591,0.666666666666667,0.0,48.6733333333333,45.68
56,2017-02-19,197.83333333333334,6706.666666666667,171.33333333333334,65.94444444444446,16.779452451954935,0.96875,0.0,49.01275,39.4775
56,2017-02-20,202.625,6824.0,135.66666666666666,67.54166666666667,16.890365499218444,0.40625,0.0,49.720875,35.3375
56,2017-02-21,210.875,6885.333333333333,179.33333333333334,70.29166666666666,17.42148467757552,0.302083333333333,0.0,49.2920833333333,44.412499999999994
56,2017-02-22,228.41666666666666,7538.666666666667,131.0,76.13888888888889,17.23527775321306,1.0,0.697916666666667,48.6349166666667,50.585
56,2017-02-23,234.66666666666666,7714.666666666667,152.33333333333334,78.22222222222223,17.302915082382764,1.0,1.0,48.4308333333333,53.45000000000001
56,2017-02-24,243.875,7926.666666666667,144.0,81.29166666666666,17.500954058031958,1.04166666666667,1.0,49.1532916666667,51.8704347826087
56,2017-02-25,239.29166666666666,7520.0,186.33333333333334,79.76388888888889,18.10067505171395,0.625,0.583333333333333,49.6923333333333,43.152499999999996
56,2017-02-26,210.79166666666666,6533.333333333333,208.0,70.26388888888889,18.35285607993197,0.0,0.0,50.9961666666667,29.944999999999997
56,2017-02-27,175.91666666666666,5562.666666666667,276.6666666666667,58.638888888888886,17.989081475711092,0.0,0.0,52.331125,39.98750000000002
56,2017-02-28,207.875,6718.666666666667,146.66666666666666,69.29166666666666,17.59965705000992,0.177083333333333,0.260416666666667,50.5050416666667,47.81749999999999
56,2017-03-01,196.79166666666666,6526.666666666667,154.0,65.59722222222221,17.15142896663262,0.40625,0.510416666666667,49.6659166666667,53.217499999999994
56,2017-03-02,195.375,6262.666666666667,182.0,65.125,17.745765249095165,0.0,0.0,49.8217083333333,27.03500000000001
56,2017-03-03,174.04166666666666,5988.0,78.33333333333333,58.013888888888886,16.533183264677504,0.0520833333333333,0.0,49.7179166666667,21.867500000000003
56,2017-03-04,192.20833333333334,6473.333333333333,85.66666666666667,64.06944444444444,16.889985624785446,0.541666666666667,0.385416666666667,50.1174166666667,16.9325
56,2017-03-05,197.58333333333334,6578.666666666667,86.66666666666667,65.86111111111111,17.084310819483854,0.385416666666667,0.354166666666667,50.6873333333333,21.2375
56,2017-03-06,207.33333333333334,6882.666666666667,86.66666666666667,69.11111111111111,17.135525636058375,0.635416666666667,0.09375,50.3495416666667,45.214999999999996
56,2017-03-07,202.91666666666666,6618.666666666667,181.33333333333334,67.63888888888889,17.439428468305127,0.572916666666667,0.177083333333333,50.2855,52.0925
56,2017-03-08,174.125,5584.0,410.3333333333333,58.04166666666667,17.73784100405922,0.208333333333333,0.0208333333333333,50.0589583333333,43.01749999999999
56,2017-03-09,182.125,6134.666666666667,613.0,60.70833333333333,16.887432759182786,0.0,0.0,49.5805,34.52
56,2017-03-10,184.375,6274.666666666667,507.6666666666667,61.458333333333336,16.714616314279642,0.59375,0.302083333333333,49.1140416666667,24.38
56,2017-03-11,203.20833333333334,6650.666666666667,140.66666666666666,67.73611111111111,17.3804641556402,0.0,0.0,49.480625,16.482499999999998
56,2017-03-12,214.08333333333334,6925.333333333333,266.0,71.36111111111111,17.584386230907455,0.114583333333333,0.0,49.7332083333333,16.4975
56,2017-03-13,205.79166666666666,6697.333333333333,262.3333333333333,68.59722222222221,17.47877160893225,0.0,0.0,49.7875,17.127499999999994
56,2017-03-14,219.54166666666666,6960.0,111.66666666666667,73.18055555555556,17.94290489303959,0.0625,0.0,49.434375,18.485000000000003
56,2017-03-15,217.45833333333334,6961.333333333333,164.66666666666666,72.4861111111111,17.769232227223394,0.0729166666666667,0.0208333333333333,48.7870833333333,19.6475
56,2017-03-16,210.125,6844.0,291.3333333333333,70.04166666666667,17.464363554451587,0.0,0.0,49.342625,25.257499999999997
56,2017-03-17,205.04166666666666,6794.666666666667,361.0,68.34722222222223,17.1656006753663,0.479166666666667,0.239583333333333,49.983,30.605000000000004
56,2017-03-18,192.25,6544.0,518.6666666666666,64.08333333333334,16.711217654849225,0.3125,0.25,49.0017916666667,34.32500000000001
56,2017-03-19,142.91666666666666,5102.666666666667,796.6666666666666,47.638888888888886,15.932015395000438,0.0104166666666667,0.0,42.1619583333333,35.62999999999999
56,2017-03-20,81.125,2757.3333333333335,1922.0,27.041666666666668,16.735954122340427,0.5,0.270833333333333,52.3075416666667,34.745
56,2017-03-21,135.125,4838.666666666667,1181.3333333333333,45.04166666666667,15.885286063653897,814.095238095238,796.891304347826,50.0579166666667,38.592499999999994
56,2017-03-22,131.25,4633.333333333333,907.0,43.75,16.11353417266187,2418.05094444444,2398.475,59.1625833333333,24.1775
56,2017-03-23,125.08333333333333,4454.666666666667,1038.0,41.69444444444444,15.972366681632245,2687.48076923077,2226.76041666667,53.8343333333333,28.902500000000003
56,2017-03-24,134.70833333333334,5422.666666666667,1285.3333333333333,44.90277777777778,14.130794863125972,2857.0,2917.5,46.3733333333333,46.57999999999999
56,2017-03-25,133.16666666666666,5341.333333333333,1358.6666666666667,44.388888888888886,14.181784614744549,3527.0,1558.5,47.276875,37.0925
56,2017-03-26,135.54166666666666,5369.333333333333,1336.3333333333333,45.18055555555556,14.359439667659963,3442.0,547.604166666667,47.5377916666667,46.6175
56,2017-03-27,139.04166666666666,5448.0,1314.6666666666667,46.34722222222222,14.51753574196443,3894.0,242.6875,46.7715416666667,49.129999999999995
56,2017-03-28,145.41666666666666,5696.0,1190.3333333333333,48.47222222222222,14.52209396457553,3542.9375,261.583333333333,46.5591666666667,45.46999999999999
56,2017-03-29,148.125,5734.666666666667,1159.6666666666667,49.375,14.692822163450362,3470.66666666667,122.375,47.047375,43.152499999999996
56,2017-03-30,141.125,5401.333333333333,1144.6666666666667,47.041666666666664,14.86236808812639,2017.79166666667,463.041666666667,47.8245833333333,37.445000000000014
56,2017-03-31,149.125,5620.0,1141.3333333333333,49.70833333333333,15.09382043297746,1342.34782608696,459.145833333333,46.7587916666667,42.1925
56,2017-04-01,129.0,5125.333333333333,1153.0,43.0,14.317020031217481,2439.85714285714,147.75,47.5604166666667,37.45399999999999
56,2017-04-02,105.79166666666667,4446.666666666667,1214.0,35.263888888888886,13.53324431534233,155.966666666667,60.0,47.53875,41.29142857142857
56,2017-04-03,133.79166666666666,5393.333333333333,823.3333333333334,44.59722222222222,14.110969046147506,2029.5,96.25,46.8474583333333,54.25999999999999
56,2017-04-04,151.91666666666666,5778.666666666667,512.6666666666666,50.638888888888886,14.954187336563605,1943.66666666667,158.5625,46.8477083333333,49.43652173913042
56,2017-04-05,177.58333333333334,6396.0,310.0,59.19444444444445,15.793514609825584,3311.75,122.875,47.4567083333333,44.435
56,2017-04-06,182.29166666666666,6544.0,309.3333333333333,60.763888888888886,15.845595413950015,2785.0,80.125,46.1329166666667,45.724999999999994
56,2017-04-07,181.91666666666666,6405.333333333333,379.3333333333333,60.638888888888886,16.15532845892312,159.181818181818,156.875,46.61875,33.69499999999999
