ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
56,2017-04-08,174.33333333333334,6333.333333333333,362.0,58.111111111111114,15.65788596491228,2147.4375,136.916666666667,47.3872916666667,38.99
56,2017-04-09,161.25,5936.0,379.3333333333333,53.75,15.452219508086253,951.5,521.25,48.3529166666667,54.58249999999998
56,2017-04-10,148.29166666666666,5710.666666666667,324.0,49.43055555555556,14.771172610709007,1729.23076923077,47.3958333333333,47.4300833333333,65.9675
56,2017-04-11,140.33333333333334,5418.666666666667,348.0,46.77777777777778,14.731719570209972,2705.0,221.25,47.6633333333333,58.835
56,2017-04-12,149.875,5664.0,346.6666666666667,49.958333333333336,15.051888388653486,2088.65625,38.625,47.7658333333333,44.307500000000005
56,2017-04-13,165.0,6074.666666666667,348.0,55.00000000000001,15.450642010535557,2041.125,31.3125,48.7283333333333,43.835
56,2017-04-14,196.875,6906.666666666667,361.3333333333333,65.625,16.21463260135135,1490.46875,120.802083333333,49.5921666666667,51.11750000000001
56,2017-04-15,227.66666666666666,7572.0,429.3333333333333,75.88888888888889,17.103062452309675,1586.6875,44.9166666666667,50.03625,58.827500000000015
56,2017-04-16,229.625,7578.666666666667,494.0,76.54166666666666,17.235004508268823,484.375,6.29166666666667,50.4179583333333,62.92250000000001
56,2017-04-17,224.70833333333334,7297.333333333333,540.3333333333334,74.90277777777777,17.516205501248553,1361.38461538462,20.1770833333333,50.8490416666667,50.23999999999999
56,2017-04-18,241.83333333333334,7784.0,434.3333333333333,80.61111111111111,17.672515558981388,1438.66666666667,8.45833333333333,51.0404166666667,46.745000000000005
56,2017-04-19,244.25,7884.0,439.6666666666667,81.41666666666667,17.6227221799425,410.354166666667,7.86458333333333,50.3894166666667,56.90749999999999
56,2017-04-20,252.08333333333334,8086.666666666667,441.3333333333333,84.02777777777779,17.73207783731794,996.40625,27.875,50.4834166666667,47.6225
56,2017-04-21,259.2083333333333,8277.333333333334,465.0,86.40277777777777,17.8132659807238,983.625,53.3541666666667,49.9916666666667,47.99750000000001
56,2017-04-22,255.58333333333334,8156.0,461.0,85.19444444444444,17.825443776905892,979.125,58.7083333333333,50.136875,44.6825
56,2017-04-23,263.75,8502.666666666666,431.0,87.91666666666667,17.645028030421827,1071.70833333333,33.6041666666667,49.8750833333333,48.41750000000001
56,2017-04-24,266.6666666666667,8562.666666666666,498.0,88.88888888888889,17.715145852797672,996.645833333333,9.25,50.1141666666667,51.050000000000004
56,2017-04-25,269.0416666666667,8662.666666666666,464.3333333333333,89.68055555555556,17.666600129546968,907.90625,6.69791666666667,49.9935416666667,55.0025
56,2017-04-26,265.6666666666667,8672.0,443.6666666666667,88.55555555555556,17.426205668306686,896.75,50.0,49.965625,62.35249999999999
56,2017-04-27,262.2916666666667,8538.666666666666,410.6666666666667,87.43055555555556,17.47348255647512,737.84375,20.2395833333333,49.8511666666667,69.19250000000001
56,2017-04-28,246.08333333333334,7966.666666666667,438.0,82.02777777777777,17.570761854951186,704.833333333333,3.54166666666667,50.46025,53.367499999999986
56,2017-04-29,227.04166666666666,7578.666666666667,382.6666666666667,75.68055555555556,17.041106798322776,719.197916666667,21.5208333333333,50.33325,53.42000000000001
56,2017-04-30,220.79166666666666,7405.333333333333,360.0,73.59722222222223,16.959892832493097,665.25,2.27083333333333,49.7225833333333,47.3675
56,2017-05-01,222.66666666666666,7541.333333333333,342.6666666666667,74.22222222222223,16.79546793965111,650.5,23.1875,49.0825,57.40999999999999
56,2017-05-02,218.25,7318.666666666667,389.0,72.75,16.96318204591,667.833333333333,30.7291666666667,48.7391666666667,48.245000000000005
56,2017-05-03,218.08333333333334,7266.666666666667,436.3333333333333,72.69444444444444,17.071523318042814,637.666666666667,13.7916666666667,49.058,46.63249999999999
56,2017-05-04,233.95833333333334,7785.333333333333,412.0,77.98611111111111,17.094104120283152,484.416666666667,3.0,48.4908333333333,46.055
56,2017-05-05,260.375,8376.0,390.3333333333333,86.79166666666667,17.68266226918179,462.0,2.0,48.0958333333333,47.1875
56,2017-05-06,255.33333333333334,8196.0,455.0,85.11111111111111,17.721097012092617,461.958333333333,9.70833333333333,48.0110416666667,43.3475
56,2017-05-07,275.7083333333333,8764.0,532.6666666666666,91.90277777777777,17.895035403671585,537.854166666667,3.0,48.275375,43.48250000000001
56,2017-05-08,288.2916666666667,9164.0,622.6666666666666,96.09722222222223,17.895014155633152,574.354166666667,3.08333333333333,48.9758333333333,43.572499999999984
56,2017-05-09,288.875,9236.0,716.0,96.29166666666666,17.791438844377076,596.760416666667,3.25,49.0890833333333,45.995000000000005
56,2017-05-10,271.375,8732.0,797.0,90.45833333333333,17.67832636662086,470.625,2.83333333333333,49.55725,48.537500000000016
56,2017-05-11,288.875,9220.0,697.3333333333334,96.29166666666666,17.822313358640635,484.177083333333,11.28125,49.27575,50.95999999999999
56,2017-05-12,287.5,8929.333333333334,594.3333333333334,95.83333333333334,18.314870464387038,376.166666666667,1.375,48.6279166666667,55.41499999999999
56,2017-05-13,278.0416666666667,8773.333333333334,528.0,92.68055555555556,18.027283592958458,358.645833333333,1.0,47.33875,54.837500000000006
56,2017-05-14,277.8333333333333,8772.0,521.6666666666666,92.61111111111111,18.01651403455439,324.864583333333,1.6875,47.786875,52.99250000000001
56,2017-05-15,273.4166666666667,8730.666666666666,524.3333333333334,91.13888888888889,17.814047864487886,456.166666666667,12.0833333333333,48.2075,52.0025
56,2017-05-16,275.25,8873.333333333334,496.0,91.75,17.64515871525169,570.958333333333,10.40625,47.4475833333333,57.70250000000001
56,2017-05-17,286.0416666666667,9192.0,553.6666666666666,95.34722222222223,17.701265744367085,499.46875,2.85416666666667,47.8083333333333,73.925
56,2017-05-18,285.75,9158.666666666666,559.6666666666666,95.25,17.74757515650022,490.71875,3.375,47.82325,75.95
56,2017-05-19,270.0,8686.666666666666,462.0,90.0,17.680544896392938,597.458333333333,4.625,48.2683333333333,56.4575
56,2017-05-20,248.375,8048.0,397.3333333333333,82.79166666666666,17.555166397448644,656.375,3.5,48.4441666666667,56.629999999999995
56,2017-05-21,224.91666666666666,7477.333333333333,385.3333333333333,74.97222222222221,17.110391033642415,731.958333333333,4.375,47.7885416666667,61.609999999999985
56,2017-05-22,250.66666666666666,8190.666666666667,471.0,83.55555555555556,17.408540886646048,747.864583333333,12.375,48.1262916666667,57.29
56,2017-05-23,264.5,8436.0,463.6666666666667,88.16666666666667,17.835042279121225,679.96875,30.2291666666667,48.6375,62.0
56,2017-05-24,258.375,8176.0,440.6666666666667,86.125,17.97606561888454,619.3125,9.04166666666667,48.2719166666667,67.36999999999999
56,2017-05-25,264.25,8321.333333333334,445.0,88.08333333333334,18.063716752123057,674.020833333333,5.47916666666667,47.6065416666667,57.785000000000004
56,2017-05-26,263.5833333333333,8409.333333333334,463.6666666666667,87.86111111111111,17.829592450187622,707.885416666667,10.8125,48.2950833333333,54.71
56,2017-05-27,277.4166666666667,8782.666666666666,499.6666666666667,92.47222222222223,17.96764618440362,673.0,27.0,48.8589583333333,59.98250000000001
56,2017-05-28,278.7916666666667,8764.0,493.3333333333333,92.93055555555556,18.09516123408895,615.947916666667,30.9375,48.649875,65.75750000000001
56,2017-05-29,278.9166666666667,8793.333333333334,596.3333333333334,92.97222222222223,18.042884445286834,596.875,3.0,48.2445,64.895
56,2017-05-30,282.25,8882.666666666666,556.0,94.08333333333333,18.074888359351547,623.75,11.8541666666667,48.7054583333333,65.16499999999999
56,2017-05-31,287.5416666666667,9092.0,656.6666666666666,95.84722222222221,17.989802543139266,698.479166666667,8.96875,48.4950833333333,63.35
56,2017-06-01,288.4583333333333,9017.333333333334,788.3333333333334,96.15277777777777,18.19658974690719,629.416666666667,4.5,49.24375,59.195
56,2017-06-02,261.875,8141.333333333333,867.6666666666666,87.29166666666667,18.29715392646577,531.666666666667,1.5,50.016125,57.8225
56,2017-06-03,260.25,8126.666666666667,768.0,86.75,18.216432526661197,467.333333333333,4.95833333333333,49.8816666666667,60.50749999999999
56,2017-06-04,268.7916666666667,8357.333333333334,880.3333333333334,89.59722222222221,18.2950294817592,471.3125,13.3958333333333,49.4715416666667,62.67499999999999
56,2017-06-05,254.66666666666666,7942.666666666667,792.3333333333334,84.88888888888889,18.23857086900565,429.020833333333,1.46875,48.9169583333333,59.62250000000001
56,2017-06-06,257.1666666666667,8165.333333333333,522.6666666666666,85.72222222222223,17.91537053668626,430.9375,1.0,47.2280416666667,56.03
56,2017-06-07,276.625,8710.666666666666,653.3333333333334,92.20833333333334,18.064463588703504,433.375,6.58333333333333,48.7327083333333,59.285
56,2017-06-08,280.2083333333333,8766.666666666666,822.3333333333334,93.40277777777779,18.181578738910012,519.875,14.9375,49.150625,64.0775
56,2017-06-09,271.2916666666667,8525.333333333334,789.0,90.43055555555556,18.101314872015433,594.53125,21.8229166666667,48.444875,63.01250000000001
56,2017-06-10,284.25,8854.666666666666,981.3333333333334,94.75,18.26052646438789,545.6875,4.20833333333333,49.2382916666667,69.6725
56,2017-06-11,278.1666666666667,8588.0,1015.3333333333334,92.72222222222221,18.42460086425503,474.916666666667,5.53125,50.235625,75.5
56,2017-06-12,262.75,8224.0,835.6666666666666,87.58333333333333,18.173754661154348,466.135416666667,15.3333333333333,49.1285416666667,77.12750000000001
56,2017-06-13,256.7916666666667,8241.333333333334,787.3333333333334,85.59722222222223,17.724275164482552,534.979166666667,1.83333333333333,48.4966666666667,74.225
56,2017-06-14,249.20833333333334,7980.0,753.6666666666666,83.06944444444444,17.76416127123364,598.416666666667,2.09375,48.3404583333333,69.44
56,2017-06-15,229.16666666666666,7328.0,843.3333333333334,76.38888888888889,17.788979106016498,561.270833333333,7.25,47.4477083333333,70.625
56,2017-06-16,249.08333333333334,7933.333333333333,915.3333333333334,83.02777777777777,17.85969362745098,497.333333333333,1.5,49.3141666666667,74.87
56,2017-06-17,227.66666666666666,7220.0,897.3333333333334,75.88888888888889,17.93689596799015,518.96875,1.0,48.3641666666667,79.59499999999998
56,2017-06-18,239.41666666666666,7677.333333333333,819.3333333333334,79.80555555555556,17.73899538323492,556.875,6.6875,48.6014583333333,76.90250000000002
56,2017-06-19,230.33333333333334,7738.666666666667,493.6666666666667,76.77777777777777,16.93073024351022,571.666666666667,16.8125,45.9664583333333,71.21749999999999
56,2017-06-20,249.04166666666666,7926.666666666667,838.6666666666666,83.01388888888889,17.871724313148306,545.791666666667,8.89583333333333,49.532,66.43999999999998
56,2017-06-21,248.54166666666666,7869.333333333333,659.6666666666666,82.84722222222223,17.965789315768667,594.229166666667,2.0,48.4908333333333,65.2025
56,2017-06-22,256.4166666666667,8104.0,797.3333333333334,85.47222222222223,17.998315303828015,572.114583333333,1.95833333333333,50.1908333333333,68.87
56,2017-06-23,266.9166666666667,8226.666666666666,821.3333333333334,88.97222222222221,18.45596805780659,516.625,9.375,49.53,73.08499999999998
56,2017-06-24,265.7916666666667,8256.0,714.6666666666666,88.59722222222223,18.31288271829242,486.604166666667,4.0,48.8099583333333,69.005
56,2017-06-25,252.375,8178.666666666667,522.6666666666666,84.125,17.55289931121617,508.125,1.375,46.9702916666667,66.37250000000002
56,2017-06-26,258.0416666666667,8461.333333333334,534.3333333333334,86.01388888888889,17.34746707243408,518.75,12.6666666666667,46.24875,63.867500000000014
56,2017-06-27,271.4583333333333,8733.333333333334,596.6666666666666,90.48611111111111,17.68105518447837,576.8125,7.39583333333333,47.0439166666667,59.0375
56,2017-06-28,266.125,8652.0,603.3333333333334,88.70833333333333,17.49662168670057,592.572916666667,3.33333333333333,46.889375,65.36000000000001
56,2017-06-29,268.875,8676.0,583.3333333333334,89.625,17.628522648686033,514.75,12.5833333333333,46.8265833333333,72.27499999999999
56,2017-06-30,272.7083333333333,8616.0,764.0,90.90277777777777,18.004362845610235,458.65625,5.0,49.133125,72.125
56,2017-07-01,269.9583333333333,8606.666666666666,643.0,89.98611111111111,17.842133843273945,450.4375,1.53125,47.2495,70.3925
56,2017-07-02,272.1666666666667,8812.0,657.3333333333334,90.72222222222223,17.568936929439655,506.041666666667,13.2291666666667,46.7341666666667,70.1675
56,2017-07-03,272.5,8606.666666666666,847.3333333333334,90.83333333333333,18.01011812548412,572.75,21.8125,48.7461666666667,70.145
56,2017-07-04,224.20833333333334,6950.666666666667,793.6666666666666,74.73611111111111,18.348912374512437,418.9875,5.15,48.8806,70.2125
56,2017-07-05,201.70833333333334,7034.666666666667,848.6666666666666,67.23611111111111,16.310427920457414,406.791666666667,0.75,46.4314583333333,72.7475
56,2017-07-06,272.2916666666667,8982.666666666666,539.0,90.76388888888889,17.243050659294443,354.729166666667,1.0,46.2491666666667,75.7475
56,2017-07-07,270.75,9194.666666666666,410.0,90.25,16.75010422708817,159.822916666667,0.59375,42.8807083333333,72.65
56,2017-07-08,264.9583333333333,9312.0,417.3333333333333,88.31944444444444,16.18525901465254,106.5,0.729166666666667,42.9316666666667,70.0775
56,2017-07-09,269.75,9042.666666666666,305.3333333333333,89.91666666666667,16.968754607785314,444.072916666667,3.13541666666667,44.6294166666667,69.74
56,2017-07-10,268.4166666666667,9013.333333333334,335.6666666666667,89.47222222222221,16.939831422583826,458.958333333333,2.70833333333333,45.6633333333333,69.995
56,2017-07-11,266.25,8725.333333333334,365.6666666666667,88.75,17.357717947738386,435.125,1.97916666666667,46.3879583333333,73.1075
56,2017-07-12,254.125,8257.333333333334,318.6666666666667,84.70833333333333,17.50622931131923,388.166666666667,2.29166666666667,47.4516666666667,72.68750000000001
56,2017-07-13,270.0416666666667,8777.333333333334,259.6666666666667,90.0138888888889,17.500611581599067,330.59375,0.583333333333333,46.740625,71.5325
56,2017-07-14,267.75,8742.666666666666,322.3333333333333,89.25,17.420900373646482,379.479166666667,1.70833333333333,46.9479166666667,72.53750000000001
56,2017-07-15,265.1666666666667,8789.333333333334,199.66666666666666,88.38888888888889,17.161214982807444,427.302083333333,2.70833333333333,45.9895833333333,68.03750000000001
56,2017-07-16,270.875,8950.666666666666,231.33333333333334,90.29166666666667,17.214665108744228,412.5625,3.41666666666667,46.0255,71.4875
56,2017-07-17,271.0,8738.666666666666,420.6666666666667,90.33333333333333,17.64042950869698,323.572916666667,2.29166666666667,47.7458333333333,70.9175
56,2017-07-18,272.0833333333333,8762.666666666666,575.6666666666666,90.69444444444444,17.662439452728748,4.27083333333333,0.0,47.62375,70.57249999999999
56,2017-07-19,271.2916666666667,8929.333333333334,455.3333333333333,90.43055555555556,17.282336462844057,1.0,0.0,46.427,73.595
56,2017-07-20,268.4583333333333,8664.0,416.0,89.48611111111111,17.625582711347082,95.78125,2.1875,47.9735416666667,70.4525
56,2017-07-21,264.875,8348.0,380.0,88.29166666666667,18.048601960549433,401.583333333333,8.48958333333333,49.3478333333333,76.1675
56,2017-07-22,261.2083333333333,8361.333333333334,248.66666666666666,87.06944444444444,17.770372382129377,396.635416666667,2.94791666666667,46.981625,72.44749999999999
56,2017-07-23,268.0416666666667,8766.666666666666,209.0,89.34722222222223,17.392133238276298,475.5,5.58333333333333,45.9857916666667,72.4475
56,2017-07-24,226.16666666666666,7785.333333333333,135.33333333333334,75.3888888888889,16.524808043614772,534.447916666667,7.5,45.1244583333333,69.215
56,2017-07-25,252.875,8448.0,177.33333333333334,84.29166666666667,17.02695657749369,605.96875,23.0,45.7790833333333,63.5
56,2017-07-26,257.4166666666667,8502.666666666666,234.0,85.80555555555556,17.221324355757673,549.614583333333,14.6354166666667,46.4028333333333,66.1025
56,2017-07-27,266.5,9017.333333333334,229.33333333333334,88.83333333333333,16.811409507614965,36.1875,0.0,44.6770416666667,72.4475
56,2017-07-28,228.625,7789.333333333333,236.66666666666666,76.20833333333333,16.695847419548098,368.90625,21.5,45.5067916666667,67.34749999999998
56,2017-07-29,210.0,7266.666666666667,227.0,70.0,16.438761467889908,696.291666666667,30.65625,45.8574583333333,68.7725
56,2017-07-30,211.20833333333334,7389.333333333333,230.0,70.40277777777779,16.258887623300854,748.916666666667,32.3333333333333,45.7293333333333,72.8675
56,2017-07-31,216.95833333333334,7529.333333333333,270.0,72.31944444444444,16.39097732571867,784.989583333333,23.625,46.1730833333333,72.2675
56,2017-08-01,218.70833333333334,7476.0,301.3333333333333,72.90277777777779,16.64106344004518,676.875,24.7395833333333,46.364625,73.96999999999998
56,2017-08-02,218.58333333333334,7445.333333333333,336.6666666666667,72.86111111111111,16.700056336556827,684.0,25.0,46.87,73.7
56,2017-08-03,229.66666666666666,7717.333333333333,402.3333333333333,76.55555555555556,16.92839351531905,684.0,25.0,46.87,73.295
56,2017-08-04,264.5,8594.666666666666,509.0,88.16666666666667,17.50578847347192,684.0,25.0,46.87,69.47913043478262
56,2017-08-05,235.83333333333334,7825.333333333333,814.0,78.61111111111111,17.14302195149656,684.0,25.0,46.87,63.755
56,2017-08-06,272.9583333333333,8504.0,1030.0,90.98611111111111,18.258207738841854,684.0,25.0,46.87,65.675
56,2017-08-07,271.0833333333333,8470.666666666666,1116.3333333333333,90.36111111111111,18.204144039561363,684.0,25.0,46.87,65.9225
56,2017-08-08,270.2916666666667,8444.0,1235.3333333333333,90.09722222222221,18.208302904100215,684.0,25.0,46.87,67.19749999999999
56,2017-08-09,272.2916666666667,8698.666666666666,1294.3333333333333,90.76388888888889,17.80601353336399,684.0,25.0,46.87,70.49000000000001
56,2017-08-10,270.875,8738.666666666666,1347.0,90.29166666666667,17.6322927792188,684.0,25.0,46.87,72.50000000000001
56,2017-08-11,252.75,8204.0,1512.6666666666667,84.25,17.524698317893712,684.0,25.0,46.87,69.8675
56,2017-08-12,269.4583333333333,8914.666666666666,1511.3333333333333,89.81944444444444,17.19378723576628,684.0,25.0,46.87,69.14750000000001
56,2017-08-13,241.45833333333334,7773.333333333333,1645.3333333333333,80.48611111111111,17.66932443539165,684.0,25.0,46.87,68.8025
56,2017-08-14,268.5833333333333,8629.333333333334,1602.0,89.52777777777777,17.70462987999588,684.0,25.0,46.87,70.97
56,2017-08-15,267.7083333333333,8737.333333333334,1716.0,89.23611111111111,17.428821563914745,684.0,25.0,46.87,70.42249999999999
56,2017-08-16,266.0416666666667,8717.333333333334,1760.0,88.68055555555556,17.360052927755685,684.0,25.0,46.87,69.9575
56,2017-08-17,267.375,8564.0,1931.6666666666667,89.125,17.759436303129377,684.0,25.0,46.87,71.45
56,2017-08-18,268.5,8490.666666666666,1942.6666666666667,89.5,17.98819291771357,684.0,25.0,46.87,76.00249999999998
56,2017-08-19,268.9583333333333,8349.333333333334,1961.0,89.65277777777779,18.323913918609602,684.0,25.0,46.87,70.07000000000001
56,2017-08-20,268.9583333333333,8396.0,2035.6666666666667,89.65277777777779,18.22206589778201,684.0,25.0,46.87,70.1375
56,2017-08-21,268.5416666666667,8481.333333333334,2043.0,89.51388888888889,18.01078266650946,684.0,25.0,46.87,73.61749999999999
56,2017-08-22,268.7916666666667,8634.666666666666,1982.0,89.59722222222221,17.707418899269094,684.0,25.0,46.87,74.06750000000001
56,2017-08-23,259.2916666666667,8240.0,2017.3333333333333,86.43055555555556,17.899726098975187,684.0,25.0,46.87,65.73499999999999
56,2017-08-24,270.4166666666667,8565.333333333334,1970.3333333333333,90.13888888888889,17.95867223173516,684.0,25.0,46.87,62.037499999999994
56,2017-08-25,269.2083333333333,8650.666666666666,1874.0,89.73611111111111,17.70206615418208,684.0,25.0,46.87,62.36000000000001
56,2017-08-26,253.79166666666666,8374.666666666666,1845.3333333333333,84.59722222222223,17.238317113782305,684.0,25.0,46.87,60.725
56,2017-08-27,264.3333333333333,8630.666666666666,1891.3333333333333,88.1111111111111,17.421784077449924,684.0,25.0,46.87,63.657500000000006
56,2017-08-28,251.83333333333334,8292.0,1737.6666666666667,83.94444444444444,17.27583145736185,684.0,25.0,46.87,65.03750000000001
56,2017-08-29,56.0,2322.6666666666665,1811.0,18.666666666666668,13.714695752009185,684.0,25.0,46.87,65.2625
56,2017-08-30,39.0,1730.6666666666667,2071.3333333333335,13.0,12.818470724191064,684.0,25.0,46.87,66.3275
56,2017-08-31,243.33333333333334,8113.333333333333,1897.6666666666667,81.11111111111111,17.06032593809915,684.0,25.0,46.87,62.27750000000001
56,2017-09-01,251.16666666666666,8382.666666666666,1599.3333333333333,83.72222222222221,17.043737739250304,684.0,25.0,46.87,54.67250000000001
56,2017-09-02,258.5,8440.0,1578.6666666666667,86.16666666666667,17.422205766192732,684.0,25.0,46.87,58.085
56,2017-09-03,243.33333333333334,8040.0,1666.0,81.11111111111111,17.215934217799887,684.0,25.0,46.87,61.767500000000005
56,2017-09-04,259.5833333333333,8576.0,1769.6666666666667,86.52777777777779,17.217776676513267,684.0,25.0,46.87,70.415
56,2017-09-05,270.0833333333333,8389.333333333334,2553.3333333333335,90.02777777777777,18.312826141661372,684.0,25.0,46.87,63.807500000000005
56,2017-09-06,274.0,8468.0,2702.0,91.33333333333333,18.405802235868368,684.0,25.0,46.87,61.085
56,2017-09-07,273.9166666666667,8437.333333333334,2895.0,91.30555555555556,18.467082477349347,684.0,25.0,46.87,57.245
56,2017-09-08,273.9166666666667,8398.666666666666,2916.0,91.30555555555556,18.552103177753082,684.0,25.0,46.87,56.097500000000004
56,2017-09-09,274.0,8485.333333333334,3171.6666666666665,91.33333333333333,18.368203959773727,684.0,25.0,46.87,55.355
56,2017-09-10,273.8333333333333,8590.666666666666,2970.6666666666665,91.27777777777779,18.1319487557556,684.0,25.0,46.87,56.044999999999995
56,2017-09-11,260.0,8288.0,2964.3333333333335,86.66666666666667,17.84467503217503,684.0,25.0,46.87,59.660000000000004
56,2017-09-12,273.6666666666667,8482.666666666666,3392.0,91.22222222222223,18.35162553704286,684.0,25.0,46.87,64.745
56,2017-09-13,214.5,6736.0,3243.0,71.5,18.113828681710213,684.0,25.0,46.87,67.28750000000001
56,2017-09-14,258.4166666666667,7730.666666666667,3114.3333333333335,86.13888888888889,19.01466202426124,663.1875,166.78125,48.519625,68.2025
56,2017-09-15,236.58333333333334,7549.333333333333,3074.6666666666665,78.86111111111111,17.826274211115038,674.979166666667,147.666666666667,48.5991666666667,67.79
56,2017-09-16,251.16666666666666,7892.0,3017.3333333333335,83.72222222222221,18.10339232415385,734.09375,83.5520833333333,51.44,69.31249999999999
56,2017-09-17,241.41666666666666,7489.333333333333,2792.0,80.47222222222223,18.336191101418315,759.75,55.5,52.87325,71.63000000000001
56,2017-09-18,258.75,7953.333333333333,2291.6666666666665,86.25,18.506155699916178,817.875,513.208333333333,53.2870833333333,72.04999999999998
56,2017-09-19,271.0,8128.0,2218.0,90.33333333333333,18.965776738845143,845.833333333333,736.1875,56.8622916666667,71.74249999999999
56,2017-09-20,272.8333333333333,7909.333333333333,2183.3333333333335,90.94444444444446,19.62196912227467,708.875,712.479166666667,58.8277083333333,70.25750000000001
56,2017-09-21,272.5,8008.0,2329.6666666666665,90.83333333333333,19.35652888777889,729.604166666667,679.3125,57.8395416666667,70.63250000000001
56,2017-09-22,256.25,7833.333333333333,2078.0,85.41666666666666,18.60811170212766,681.208333333333,655.5,52.9679166666667,70.055
56,2017-09-23,246.25,7744.0,1865.0,82.08333333333333,18.088224216597794,732.104166666667,640.666666666667,52.7839583333333,70.9175
56,2017-09-24,246.33333333333334,7734.666666666667,1815.0,82.11111111111111,18.11617968166408,716.5,605.770833333333,54.2182083333333,75.965
56,2017-09-25,254.08333333333334,7882.666666666667,2026.6666666666667,84.69444444444446,18.335301434934596,681.854166666667,663.0,53.6202083333333,77.06750000000001
56,2017-09-26,251.33333333333334,7785.333333333333,2273.0,83.77777777777777,18.363603927613177,763.041666666667,653.0,54.4117916666667,76.7075
56,2017-09-27,251.08333333333334,7766.666666666667,2145.3333333333335,83.69444444444444,18.389429542203146,624.35,109.708333333333,54.2475,71.8775
56,2017-09-28,247.91666666666666,7710.666666666667,1979.6666666666667,82.63888888888889,18.289373667070148,168.107142857143,1828.54166666667,54.7009583333333,58.415
56,2017-09-29,246.0,7540.0,1876.6666666666667,82.0,18.558753315649867,925.416666666667,2100.36458333333,53.9576666666667,53.29999999999998
56,2017-09-30,229.25,7345.333333333333,1773.0,76.41666666666667,17.75345457433291,980.5,880.416666666667,53.5291666666667,50.76499999999999
56,2017-10-01,230.16666666666666,7188.0,1857.0,76.72222222222223,18.214589902924626,397.791666666667,777.458333333333,55.8079583333333,50.79500000000001
56,2017-10-02,217.08333333333334,6930.666666666667,1753.0,72.36111111111111,17.817079084904453,946.75,898.177083333333,56.0282083333333,57.282500000000006
56,2017-10-03,205.83333333333334,6777.333333333333,1640.0,68.61111111111111,17.2759484228474,866.4375,623.791666666667,54.0986666666667,62.95250000000001
56,2017-10-04,208.08333333333334,6841.333333333333,1619.6666666666667,69.3611111111111,17.301413385954657,1039.47916666667,856.25,53.8504166666667,68.2925
56,2017-10-05,206.66666666666666,6808.0,1559.0,68.88888888888889,17.267756887322104,1162.85416666667,878.572916666667,54.3083333333333,63.2525
56,2017-10-06,216.08333333333334,6993.333333333333,1592.3333333333333,72.02777777777779,17.576082380044486,1124.45833333333,951.479166666667,55.854375,62.7125
56,2017-10-07,235.41666666666666,7152.0,1844.0,78.47222222222221,18.72383210601541,671.125,839.208333333333,57.2371666666667,71.15750000000001
56,2017-10-08,227.5,7190.666666666667,1687.0,75.83333333333333,17.996882532913038,865.9375,797.791666666667,53.5215833333333,67.68500000000002
56,2017-10-09,217.5,6926.666666666667,1653.6666666666667,72.5,17.861585659287776,887.083333333333,848.75,54.4952083333333,63.87500000000002
56,2017-10-10,254.5,7769.333333333333,1634.6666666666667,84.83333333333334,18.633269692809336,837.729166666667,959.0,54.6465416666667,65.42750000000001
56,2017-10-11,227.0,7193.333333333333,1514.6666666666667,75.66666666666667,17.950671918443,931.604166666667,867.291666666667,53.49875,54.679999999999986
56,2017-10-12,240.0,7522.666666666667,1427.6666666666667,80.0,18.14781992201347,939.947916666667,947.875,54.190875,56.53250000000002
56,2017-10-13,222.33333333333334,7052.0,1422.6666666666667,74.11111111111111,17.934006113316947,988.5,960.5625,57.3479166666667,61.17499999999998
56,2017-10-14,257.5833333333333,7501.333333333333,1813.0,85.86111111111111,19.532792318402652,1021.25,1027.5,60.3497916666667,62.11249999999999
56,2017-10-15,248.33333333333334,7304.0,1927.6666666666667,82.77777777777777,19.34012565413168,931.395833333333,914.708333333333,58.2403333333333,65.675
56,2017-10-16,258.5833333333333,7640.0,1800.6666666666667,86.19444444444444,19.252725058173354,858.5625,920.0,57.13,45.70249999999999
56,2017-10-17,75.5,2164.0,556.6666666666666,25.166666666666664,19.846079790511396,919.1875,870.166666666667,58.0995833333333,49.89500000000001
56,2017-10-18,64.75,1766.8333333333333,0.0,21.583333333333332,20.8463116687105,989.3125,910.208333333333,56.5584583333333,56.712500000000006
56,2017-10-19,258.9166666666667,6979.666666666667,0.0,86.30555555555556,21.10135592275976,976.666666666667,930.9375,58.4692916666667,58.669999999999995
56,2017-10-20,229.91666666666666,6520.333333333333,0.0,76.63888888888889,20.05791072371896,931.020833333333,896.416666666667,52.258,55.377500000000005
56,2017-10-21,225.5,6676.958333333333,0.0,75.16666666666667,19.21113031757225,1027.47916666667,491.625,51.4593333333333,59.4125
56,2017-10-22,227.91666666666666,6803.666666666667,0.0,75.97222222222221,19.05540109091503,1097.75,901.854166666667,54.201875,64.94750000000002
56,2017-10-23,233.83333333333334,6921.166666666667,0.0,77.94444444444444,19.21817532368499,1136.29166666667,591.5,51.5965833333333,65.9675
56,2017-10-24,258.0833333333333,7149.375,0.0,86.02777777777779,20.53415896882983,904.125,917.208333333333,53.2766666666667,56.96000000000001
56,2017-10-25,254.33333333333334,7008.708333333333,0.0,84.77777777777777,20.64193156529476,994.375,896.916666666667,53.89625,46.699999999999996
56,2017-10-26,219.33333333333334,6419.708333333333,0.0,73.11111111111111,19.434545096588412,892.125,773.625,51.54125,44.720000000000006
56,2017-10-27,218.5,6617.416666666667,0.0,72.83333333333334,18.78226649372237,841.447916666667,740.416666666667,48.5546666666667,52.58000000000001
56,2017-10-28,246.66666666666666,7057.375,0.0,82.22222222222221,19.88164469398639,805.65625,39.5,48.9775833333333,49.06249999999998
56,2017-10-29,230.66666666666666,6683.875,0.0,76.88888888888889,19.630960915470276,794.833333333333,706.208333333333,53.2285416666667,42.567499999999995
56,2017-10-30,251.08333333333334,6981.083333333333,0.0,83.69444444444444,20.458797384996757,878.71875,817.8125,52.9449166666667,43.684999999999995
56,2017-10-31,253.75,6987.75,0.0,84.58333333333333,20.65635695800985,931.9375,853.125,52.32825,40.12999999999999
56,2017-11-01,259.0,6874.625,0.0,86.33333333333333,21.43067197604718,835.25,835.333333333333,58.4320833333333,41.04500000000001
56,2017-11-02,258.75,6999.666666666667,0.0,86.25,21.02751916757941,764.427083333333,749.1875,58.205,57.5375
56,2017-11-03,255.58333333333334,7098.25,0.0,85.19444444444444,20.481713020032323,793.5,502.625,57.7158333333333,50.04500000000001
56,2017-11-04,252.16666666666666,7116.375,0.0,84.05555555555554,20.15644278941955,788.0,273.0,58.62,41.585
56,2017-11-05,246.5,7103.666666666667,0.0,82.16666666666667,19.73873821031392,788.0,273.0,58.62,54.785
56,2017-11-06,226.66666666666666,6490.833333333333,0.0,75.55555555555556,19.86425300637651,788.0,273.0,58.62,46.8725
56,2017-11-07,226.66666666666666,6288.541666666667,0.0,75.55555555555556,20.503252167191206,788.0,273.0,58.62,39.1325
56,2017-11-08,237.83333333333334,6743.958333333333,0.0,79.27777777777779,20.060552140290174,788.0,273.0,58.62,36.79999999999999
56,2017-11-09,237.0,6664.125,0.0,79.0,20.22973758745522,788.0,273.0,58.62,39.72499999999999
56,2017-11-10,239.16666666666666,6437.541666666667,0.0,79.72222222222223,21.13321812372304,788.0,273.0,58.62,23.1425
56,2017-11-11,239.0,6493.291666666667,0.0,79.66666666666666,20.937172338118184,788.0,273.0,58.62,26.869999999999994
56,2017-11-12,224.83333333333334,6412.083333333333,0.0,74.94444444444444,19.945575844217732,788.0,273.0,58.62,35.20249999999999
56,2017-11-13,194.66666666666666,5939.708333333333,0.0,64.88888888888889,18.64281588835965,788.0,273.0,58.62,37.03999999999999
56,2017-11-14,156.08333333333334,4976.25,0.0,52.02777777777777,17.841829244466773,788.0,273.0,58.62,39.252500000000005
56,2017-11-15,192.25,5909.416666666667,0.0,64.08333333333334,18.50575352897212,788.0,273.0,58.62,39.695
56,2017-11-16,212.66666666666666,5964.541666666667,0.0,70.88888888888889,20.281841531085323,788.0,273.0,58.62,42.260000000000005
56,2017-11-17,219.16666666666666,6112.333333333333,0.0,73.05555555555556,20.396352547672283,788.0,273.0,58.62,33.222500000000004
56,2017-11-18,219.08333333333334,6091.125,0.0,73.02777777777779,20.459587149792164,788.0,273.0,58.62,44.2175
56,2017-11-19,225.41666666666666,6200.625,0.0,75.13888888888889,20.679288602179437,788.0,273.0,58.62,36.455000000000005
56,2017-11-20,220.66666666666666,6246.458333333333,0.0,73.55555555555556,20.094996053319104,788.0,273.0,58.62,35.54750000000001
56,2017-11-21,216.25,6148.5,0.0,72.08333333333333,20.006539535388036,788.0,273.0,58.62,45.8225
56,2017-11-22,183.91666666666666,5513.125,0.0,61.30555555555556,18.97615790600713,788.0,273.0,58.62,32.495
56,2017-11-23,196.33333333333334,5824.708333333333,0.0,65.44444444444444,19.17365437945152,788.0,273.0,58.62,32.54
56,2017-11-24,215.5,6263.166666666667,0.0,71.83333333333334,19.57214135554432,788.0,273.0,58.62,43.61000000000001
56,2017-11-25,201.58333333333334,5978.0,0.0,67.19444444444444,19.181552265715027,788.0,273.0,58.62,46.122499999999995
56,2017-11-26,209.41666666666666,6000.75,0.0,69.80555555555556,19.851382003175523,788.0,273.0,58.62,36.252500000000005
56,2017-11-27,204.66666666666666,6116.083333333333,0.125,68.22222222222221,19.035257676708497,788.0,273.0,58.62,36.402499999999996
56,2017-11-28,196.83333333333334,6122.166666666667,0.0,65.61111111111111,18.288518952077602,788.0,273.0,58.62,50.990000000000016
56,2017-11-29,226.5,6855.541666666667,0.0,75.5,18.7936644928373,788.0,273.0,58.62,42.919999999999995
56,2017-11-30,228.0,6580.5,0.0,76.0,19.70883671453537,788.0,273.0,58.62,40.2125
56,2017-12-01,223.83333333333334,6487.041666666667,0.0,74.6111111111111,19.627415338698732,788.0,273.0,58.62,41.255
56,2017-12-02,223.33333333333334,6597.291666666667,0.0,74.44444444444444,19.256302565236155,788.0,273.0,58.62,37.52
56,2017-12-03,200.83333333333334,6168.791666666667,0.0,66.94444444444444,18.51913642370985,788.0,273.0,58.62,39.335
56,2017-12-04,189.83333333333334,5997.416666666667,0.0,63.27777777777778,18.005006785328867,788.0,273.0,58.62,42.650000000000006
56,2017-12-05,210.75,6420.541666666667,0.0,70.25,18.67157495797992,788.0,273.0,58.62,47.165
56,2017-12-06,207.58333333333334,6184.416666666667,0.0,69.19444444444444,19.09320244880726,788.0,273.0,58.62,34.29499999999999
56,2017-12-07,208.41666666666666,6385.125,0.0,69.47222222222223,18.567271153222872,788.0,273.0,58.62,31.1225
56,2017-12-08,211.75,6308.708333333333,0.0,70.58333333333333,19.09272896591352,788.0,273.0,58.62,27.687499999999996
56,2017-12-09,207.16666666666666,6336.083333333333,0.0,69.05555555555556,18.598761941086984,788.0,273.0,58.62,28.25
56,2017-12-10,176.08333333333334,5670.708333333333,0.0,58.69444444444445,17.663061394936456,788.0,273.0,58.62,28.115000000000006
56,2017-12-11,182.08333333333334,5838.0,0.0,60.69444444444444,17.741532964104906,788.0,273.0,58.62,26.052500000000006
56,2017-12-12,204.16666666666666,6139.166666666667,0.0,68.05555555555556,18.91735668069318,788.0,273.0,58.62,23.6225
56,2017-12-13,224.0,6486.75,0.0,74.66666666666667,19.642913117765705,788.0,273.0,58.62,15.252499999999998
56,2017-12-14,209.33333333333334,6206.25,0.0,69.77777777777779,19.186429450598634,788.0,273.0,58.62,16.257500000000004
56,2017-12-15,225.66666666666666,6644.041666666667,0.0,75.22222222222223,19.320577543371147,788.0,273.0,58.62,20.135
56,2017-12-16,237.25,6806.916666666667,0.0,79.08333333333334,19.826261278356576,788.0,273.0,58.62,23.5325
56,2017-12-17,221.0,6468.625,0.0,73.66666666666667,19.434140434275704,788.0,273.0,58.62,21.799999999999997
56,2017-12-18,209.58333333333334,6331.708333333333,0.0,69.86111111111111,18.8287235979407,788.0,273.0,58.62,35.31499999999999
56,2017-12-19,211.0,6372.208333333333,0.0,70.33333333333334,18.835516206443344,788.0,273.0,58.62,42.02
56,2017-12-20,198.0,5901.416666666667,81.95833333333333,66.0,19.085078441617124,788.0,273.0,58.62,32.45749999999999
56,2017-12-21,227.33333333333334,6682.333333333333,0.0,75.77777777777777,19.35174007748458,788.0,273.0,58.62,28.25
56,2017-12-22,238.33333333333334,6982.458333333333,0.0,79.44444444444444,19.416076397798456,788.0,273.0,58.62,28.377499999999998
56,2017-12-23,236.75,6867.833333333333,0.0,78.91666666666667,19.608992404203164,788.0,273.0,58.62,30.492500000000007
56,2017-12-24,217.5,6459.5,0.0,72.5,19.15337874448487,788.0,273.0,58.62,26.8025
56,2017-12-25,232.91666666666666,6867.25,0.0,77.63888888888889,19.29313246043014,788.0,273.0,58.62,23.292500000000004
56,2017-12-26,238.25,6949.083333333333,0.0,79.41666666666667,19.502506325774384,788.0,273.0,58.62,9.252500000000001
56,2017-12-27,200.08333333333334,6166.041666666667,0.0,66.69444444444444,18.458206349742653,788.0,273.0,58.62,8.839999999999998
56,2017-12-28,198.16666666666666,6209.375,0.0,66.05555555555556,18.15380864508192,788.0,273.0,58.62,6.177500000000002
56,2017-12-29,193.66666666666666,6118.875,0.0,64.55555555555556,18.00397222619445,788.0,273.0,58.62,10.760000000000003
56,2017-12-30,207.83333333333334,6410.958333333333,0.0,69.27777777777779,18.440695077222376,788.0,273.0,58.62,13.8725
56,2017-12-31,206.58333333333334,6244.25,0.0,68.8611111111111,18.819151397063074,788.0,273.0,58.62,4.572500000000001
56,2018-01-01,196.41666666666666,6016.291666666667,0.0,65.47222222222221,18.570965872757537,788.0,273.0,58.62,6.972499999999999
56,2018-01-02,160.91666666666666,5033.541666666667,0.0,53.63888888888889,18.184961991087565,788.0,273.0,58.62,14.832499999999998
56,2018-01-03,199.83333333333334,6162.375,0.0,66.61111111111111,18.446112271828817,788.0,273.0,58.62,15.605000000000002
56,2018-01-04,207.5,6251.666666666667,0.0,69.16666666666667,18.880231938149823,788.0,273.0,58.62,13.257500000000002
56,2018-01-05,206.5,6122.791666666667,0.0,68.83333333333333,19.184726466004747,788.0,273.0,58.62,1.67
56,2018-01-06,203.33333333333334,6073.5,0.0,67.77777777777779,19.04384255829057,788.0,273.0,58.62,0.4550000000000001
56,2018-01-07,194.83333333333334,5971.375,0.0,64.94444444444444,18.5598282547059,788.0,273.0,58.62,11.089999999999998
56,2018-01-08,169.83333333333334,5312.0,0.125,56.611111111111114,18.186532588688085,788.0,273.0,58.62,32.60750000000001
56,2018-01-09,170.66666666666666,5365.541666666667,0.0,56.888888888888886,18.093399496271214,788.0,273.0,58.62,30.365
56,2018-01-10,171.5,5332.125,0.0,57.166666666666664,18.2956919927171,788.0,273.0,58.62,32.54750000000001
56,2018-01-11,172.33333333333334,5389.291666666667,0.0,57.44444444444444,18.189578613969573,788.0,273.0,58.62,53.525
56,2018-01-12,177.83333333333334,5421.0,0.0,59.27777777777777,18.660307651314845,788.0,273.0,58.62,41.93749999999999
56,2018-01-13,184.5,5454.166666666667,0.0,61.5,19.242123758594346,788.0,273.0,58.62,11.975
56,2018-01-14,187.5,5545.75,0.0,62.5,19.232069602849027,788.0,273.0,58.62,9.229999999999999
56,2018-01-15,174.91666666666666,5385.916666666667,0.0,58.30555555555556,18.473815454915858,788.0,273.0,58.62,13.8725
56,2018-01-16,175.25,5375.625,0.0,58.416666666666664,18.544456070999495,788.0,273.0,58.62,22.1225
56,2018-01-17,183.66666666666666,5387.583333333333,0.0,61.22222222222222,19.391945471325528,788.0,273.0,58.62,14.877500000000003
56,2018-01-18,174.5,5509.0,0.0,58.166666666666664,18.01804622738549,418.625,145.03125,31.141875,19.235000000000003
56,2018-01-19,174.16666666666666,5907.5,0.0,58.05555555555556,16.770513001363614,0.0,0.0,0.0,30.7025
56,2018-01-20,169.83333333333334,5881.75,0.0,56.611111111111114,16.42484993600733,0.0,0.0,0.0,36.38000000000001
56,2018-01-21,177.75,6090.333333333333,0.0,59.25,16.601739094740296,0.0,0.0,0.0,35.787499999999994
56,2018-01-22,189.91666666666666,6417.666666666667,0.0,63.30555555555556,16.833365795806714,0.0,0.0,0.0,42.5675
56,2018-01-23,197.16666666666666,6494.208333333333,0.0,65.72222222222223,17.269999123150328,0.0,0.0,0.0,40.752500000000005
56,2018-01-24,193.33333333333334,6366.791666666667,0.0,64.44444444444444,17.273133817180728,0.0,0.0,0.0,21.950000000000003
56,2018-01-25,201.91666666666666,6655.791666666667,0.0,67.30555555555556,17.256689558175108,0.0,0.0,0.0,21.6425
56,2018-01-26,200.25,6696.833333333333,0.0,66.75,17.009363878450014,0.0,0.0,0.0,35.472500000000004
56,2018-01-27,203.5,6827.958333333333,0.0,67.83333333333333,16.953469497348525,0.0,0.0,0.0,45.214999999999996
56,2018-01-28,206.0,6714.041666666667,0.0,68.66666666666667,17.452925150648205,0.0,0.0,0.0,35.127500000000005
56,2018-01-29,204.91666666666666,6643.5,0.0,68.30555555555556,17.54548514420946,0.0,0.0,0.0,29.1125
56,2018-01-30,205.83333333333334,6666.291666666667,0.0,68.61111111111111,17.56371712575499,0.0,0.0,0.0,16.084999999999997
56,2018-01-31,193.91666666666666,6413.916666666667,0.0,64.63888888888889,17.19795713314364,0.0,0.0,0.0,23.217499999999998
56,2018-02-01,190.0,6437.875,0.0,63.33333333333333,16.78788937861225,0.0,0.0,0.0,34.16000000000001
56,2018-02-02,193.83333333333334,6457.958333333333,0.0,64.61111111111111,17.073331139657576,0.0,0.0,0.0,14.030000000000001
56,2018-02-03,204.0,6649.25,0.0,68.0,17.451893070647063,0.0,0.0,0.0,20.2175
56,2018-02-04,175.0,5708.625,0.0,58.333333333333336,17.43779514915296,0.0,0.0,0.0,33.98749999999999
56,2018-02-05,208.0,6489.416666666667,0.0,69.33333333333334,18.23235267679427,0.0,0.0,0.0,16.1375
56,2018-02-06,219.16666666666666,6887.125,0.0,73.05555555555556,18.10179219275903,0.0,0.0,0.0,19.054999999999996
56,2018-02-07,185.5,5935.25,0.0,61.83333333333333,17.7782879126125,0.0,0.0,0.0,19.8725
56,2018-02-08,202.33333333333334,6431.916666666667,0.0,67.44444444444444,17.894190862409253,0.0,0.0,0.0,14.6825
56,2018-02-09,209.16666666666666,6650.416666666667,0.0,69.72222222222221,17.89075454754297,0.0,0.0,0.0,20.044999999999998
56,2018-02-10,209.16666666666666,6697.916666666667,0.0,69.72222222222221,17.763877656817,0.0,0.0,0.0,28.264999999999997
56,2018-02-11,201.25,6468.583333333333,0.0,67.08333333333333,17.697493011092075,0.0,0.0,0.0,30.215
56,2018-02-12,209.25,6675.166666666667,0.0,69.75,17.831521060647678,0.0,0.0,0.0,24.38
56,2018-02-13,209.16666666666666,6738.416666666667,0.0,69.72222222222221,17.657111174319716,0.0,0.0,0.0,20.689999999999998
56,2018-02-14,197.0,6519.833333333333,0.0,65.66666666666666,17.187581482144225,0.0,0.0,0.0,36.027499999999996
56,2018-02-15,191.16666666666666,6338.083333333333,0.0,63.72222222222222,17.156917399669545,0.0,0.0,0.0,44.1275
56,2018-02-16,199.16666666666666,6487.583333333333,0.0,66.38888888888889,17.462995551330962,0.0,0.0,0.0,33.60500000000001
56,2018-02-17,199.16666666666666,6451.666666666667,0.0,66.38888888888889,17.560212692672007,0.0,0.0,0.0,25.9025
56,2018-02-18,199.33333333333334,6504.666666666667,0.0,66.44444444444444,17.431707150421918,0.0,0.0,0.0,30.327500000000004
56,2018-02-19,199.16666666666666,6527.166666666667,0.0,66.38888888888889,17.357093004451478,0.0,0.0,0.0,44.80249999999999
56,2018-02-20,180.83333333333334,5966.5,0.0,60.27777777777777,17.240262763391904,0.0,0.0,0.0,59.38249999999999
56,2018-02-21,189.16666666666666,6200.25,0.0,63.05555555555556,17.354833362454023,0.0,0.0,0.0,47.059999999999995
56,2018-02-22,197.0,6463.333333333333,0.0,65.66666666666666,17.337828777720475,0.0,0.0,0.0,32.690000000000005
56,2018-02-23,194.91666666666666,6363.75,0.0,64.97222222222221,17.422918439948493,0.0,0.0,0.0,41.277499999999996
56,2018-02-24,199.25,6539.166666666667,0.0,66.41666666666667,17.332490123614118,0.0,0.0,0.0,38.329999999999984
56,2018-02-25,199.16666666666666,6393.666666666667,0.0,66.38888888888889,17.719509757920164,0.0,0.0,0.0,41.1275
56,2018-02-26,199.25,6307.5,0.0,66.41666666666667,17.969091029198044,0.0,0.0,0.0,35.592499999999994
56,2018-02-27,199.25,6499.0,0.0,66.41666666666667,17.43961250448787,0.0,0.0,0.0,40.407500000000006
56,2018-02-28,157.66666666666666,5136.833333333333,0.0,52.55555555555556,17.45940538377513,0.0,0.0,0.0,46.34749999999999
56,2018-03-01,94.25,3168.75,2.3333333333333335,31.416666666666664,16.919145299145296,0.0,0.0,0.0,35.57749999999999
56,2018-03-02,179.25,6018.75,0.0,59.75,16.940955347871235,0.0,0.0,0.0,31.350434782608694
56,2018-03-03,179.33333333333334,6130.666666666667,0.0,59.77777777777777,16.639426562273453,0.0,0.0,0.0,30.335000000000004
56,2018-03-04,179.33333333333334,6136.833333333333,0.0,59.77777777777777,16.62270624553018,0.0,0.0,0.0,27.282500000000002
56,2018-03-05,179.33333333333334,6023.333333333333,0.0,59.77777777777777,16.93593432945951,0.0,0.0,0.0,26.405000000000005
56,2018-03-06,179.25,6043.75,0.0,59.75,16.87087900723888,0.0,0.0,0.0,30.005
56,2018-03-07,179.25,6060.583333333333,0.0,59.75,16.824019965074868,0.0,0.0,0.0,32.21
56,2018-03-08,168.75,5680.583333333333,0.0,56.25,16.898022503557442,0.0,0.0,0.0,27.424999999999997
56,2018-03-09,179.25,6061.416666666667,0.0,59.75,16.821706971692535,0.0,0.0,0.0,29.105000000000004
56,2018-03-10,179.33333333333334,6069.666666666667,0.0,59.77777777777777,16.806652388013255,0.0,0.0,0.0,30.12499999999999
56,2018-03-11,179.33333333333334,6109.166666666667,0.0,59.77777777777777,16.69798572272996,0.0,0.0,0.0,27.207499999999996
56,2018-03-12,161.08333333333334,5517.5,0.0,53.69444444444444,16.60708100488345,0.0,0.0,0.0,29.007499999999997
56,2018-03-13,104.91666666666667,3620.3333333333335,0.0,34.97222222222222,16.484696774391555,0.0,0.0,0.0,28.227500000000006
56,2018-03-14,179.33333333333334,6190.0,0.0,59.77777777777777,16.479931789624843,0.0,0.0,0.0,28.362499999999997
56,2018-03-15,166.66666666666666,5884.333333333333,0.0,55.55555555555556,16.11152023263279,0.0,0.0,0.0,29.840000000000003
56,2018-03-16,169.33333333333334,5935.333333333333,0.0,56.44444444444444,16.228649518888762,0.0,0.0,0.0,24.665000000000003
56,2018-03-17,169.33333333333334,6023.166666666667,0.0,56.44444444444444,15.99199387549923,0.0,0.0,0.0,27.9425
56,2018-03-18,163.0,5973.166666666667,0.0,54.333333333333336,15.522726638578085,0.0,0.0,0.0,29.195000000000004
56,2018-03-19,161.33333333333334,5913.666666666667,0.0,53.77777777777778,15.518591586344247,0.0,0.0,0.0,26.667500000000008
56,2018-03-20,162.25,5878.0,0.0,54.083333333333336,15.70146450039696,0.0,0.0,0.0,26.787500000000005
56,2018-03-21,153.83333333333334,5679.0,0.0,51.27777777777778,15.408615562207745,0.0,0.0,0.0,30.590000000000003
56,2018-03-22,125.83333333333333,4879.083333333333,0.0,41.94444444444444,14.670418509852146,0.0,0.0,0.0,31.4975
56,2018-03-23,105.41666666666667,4468.75,0.0,35.138888888888886,13.418632478632478,0.0,0.0,0.0,31.340000000000003
56,2018-03-24,93.83333333333333,4387.833333333333,0.0,31.277777777777775,12.164438282624936,0.0,0.0,0.0,29.337500000000002
56,2018-03-25,88.16666666666667,4350.916666666667,0.0,29.388888888888886,11.52679831197768,0.0,0.0,0.0,29.952499999999997
56,2018-03-26,78.66666666666667,4057.75,0.0,26.222222222222225,11.027841099678941,0.0,0.0,0.0,39.605
56,2018-03-27,24.25,1262.0833333333333,0.0,8.083333333333332,10.929712776493892,0.0,0.0,0.0,41.21750000000001
56,2018-03-28,36.583333333333336,1784.4166666666667,5.083333333333333,12.194444444444445,11.661973256121671,0.0,0.0,0.0,42.43999999999999
56,2018-03-29,81.66666666666667,4019.75,0.0,27.22222222222222,11.556619745561843,0.0,0.0,0.0,44.18
56,2018-03-30,71.16666666666667,3782.75,0.0,23.72222222222222,10.701730810183655,0.0,0.0,0.0,38.07500000000001
56,2018-03-31,70.16666666666667,3790.5833333333335,0.0,23.38888888888889,10.529550567561426,0.0,0.0,0.0,40.114999999999995
56,2018-04-01,70.0,3864.8333333333335,0.0,23.333333333333332,10.302729742550346,0.0,0.0,0.0,32.2925
56,2018-04-02,64.33333333333333,3722.0833333333335,0.0,21.444444444444443,9.831844471808648,0.0,0.0,0.0,33.7475
56,2018-04-03,67.25,3837.8333333333335,0.0,22.416666666666664,9.967614105180875,0.0,0.0,0.0,39.080000000000005
56,2018-04-04,70.41666666666667,3901.3333333333335,0.0,23.47222222222222,10.267091735019367,0.0,0.0,0.0,38.3375
56,2018-04-05,65.91666666666667,3735.1666666666665,0.0,21.972222222222225,10.03853390448143,0.0,0.0,0.0,28.077499999999997
56,2018-04-06,65.41666666666667,3731.0,0.0,21.805555555555557,9.973513952172489,0.0,0.0,0.0,32.03000000000001
56,2018-04-07,66.5,3731.6666666666665,0.0,22.166666666666668,10.13686913800804,0.0,0.0,0.0,27.54499999999999
56,2018-04-08,67.16666666666667,3740.0,0.0,22.38888888888889,10.215678847296493,0.0,0.0,0.0,29.150000000000002
56,2018-04-09,74.91666666666667,3902.5,0.0,24.972222222222225,10.919948039006334,0.0,0.0,0.0,30.874999999999996
56,2018-04-10,89.41666666666667,4188.666666666667,0.0,29.805555555555557,12.143048039683803,0.0,0.0,0.0,33.612500000000004
56,2018-04-11,114.83333333333333,4698.833333333333,0.0,38.27777777777778,13.90154175386325,0.0,0.0,0.0,36.529999999999994
56,2018-04-12,140.08333333333334,5212.916666666667,0.0,46.69444444444444,15.285889750353022,0.0,0.0,0.0,45.162499999999994
56,2018-04-13,173.91666666666666,5821.583333333333,0.0,57.97222222222223,16.993589468309974,0.0,0.0,0.0,43.1525
56,2018-04-14,194.66666666666666,6106.833333333333,0.0,64.88888888888889,18.132620106802033,0.0,0.0,0.0,34.152499999999996
