ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
56,2018-04-15,200.91666666666666,6454.083333333333,0.0,66.97222222222223,17.707874429194266,0.0,0.0,0.0,32.757499999999986
56,2018-04-16,209.16666666666666,6431.5,0.0,69.72222222222221,18.499723582713553,0.0,0.0,0.0,36.732500000000016
56,2018-04-17,246.58333333333334,7332.416666666667,0.0,82.19444444444444,19.12941200983456,0.0,0.0,0.0,32.300000000000004
56,2018-04-18,295.6666666666667,8547.833333333334,0.0,98.55555555555556,19.67575278985578,0.0,0.0,0.0,34.332499999999996
56,2018-04-19,259.6666666666667,7870.166666666667,0.0,86.55555555555556,18.76797046511792,0.0,0.0,0.0,34.37
56,2018-04-20,296.8333333333333,8985.416666666666,0.0,98.94444444444444,18.79141510163073,0.0,0.0,0.0,35.3825
56,2018-04-21,293.5,9045.583333333334,0.0,97.83333333333334,18.45680672888242,0.0,0.0,0.0,39.605
56,2018-04-22,284.0,8878.166666666666,0.0,94.66666666666667,18.196174135050406,0.0,0.0,0.0,47.75
56,2018-04-23,269.0,8587.166666666666,0.0,89.66666666666666,17.81916813850125,0.0,0.0,0.0,57.544999999999995
56,2018-04-24,250.41666666666666,8144.5,0.0,83.47222222222223,17.489759619647884,0.0,0.0,0.0,57.04999999999999
56,2018-04-25,266.0833333333333,8637.0,0.0,88.69444444444444,17.524264147787942,0.0,0.0,0.0,48.544999999999995
56,2018-04-26,258.75,8372.333333333334,0.0,86.25,17.580000597205082,0.0,0.0,0.0,42.14000000000001
56,2018-04-27,240.33333333333334,7836.666666666667,0.0,80.11111111111111,17.44486743229831,0.0,0.0,0.0,51.26749999999999
56,2018-04-28,269.5833333333333,8669.416666666666,0.0,89.86111111111111,17.688385736577178,0.0,0.0,0.0,41.044999999999995
56,2018-04-29,263.25,8381.916666666666,0.0,87.75,17.86529035721742,0.0,0.0,0.0,40.092499999999994
56,2018-04-30,253.08333333333334,8126.166666666667,0.0,84.36111111111111,17.715885240409925,0.0,0.0,0.0,44.05250000000001
56,2018-05-01,254.41666666666666,8324.5,0.0,84.80555555555556,17.38490967091784,0.0,0.0,0.0,56.629999999999995
56,2018-05-02,247.41666666666666,8191.333333333333,0.0,82.47222222222223,17.18143328992702,0.0,0.0,0.0,65.4275
56,2018-05-03,258.6666666666667,8543.5,0.0,86.22222222222223,17.22224173023026,0.0,0.0,0.0,61.9775
56,2018-05-04,266.1666666666667,8715.0,0.0,88.72222222222223,17.37285969273921,0.0,0.0,0.0,60.162499999999994
56,2018-05-05,258.5833333333333,8499.166666666666,0.0,86.19444444444444,17.306499003170245,0.0,0.0,0.0,58.03999999999999
56,2018-05-06,260.25,8645.0,0.0,86.75,17.124219201850778,0.0,0.0,0.0,61.70000000000001
56,2018-05-07,256.5,8474.416666666666,0.0,85.5,17.2172027573186,0.0,0.0,0.0,58.879999999999995
56,2018-05-08,250.33333333333334,8328.333333333334,0.0,83.44444444444444,17.098012140617705,0.0,0.0,0.0,65.09
56,2018-05-09,252.66666666666666,8460.583333333334,0.0,84.22222222222221,16.98762562339739,0.0,0.0,0.0,73.37750000000001
56,2018-05-10,267.5,8854.25,0.0,89.16666666666667,17.1852970795569,0.0,0.0,0.0,64.655
56,2018-05-11,257.5,8425.25,0.0,85.83333333333333,17.38519133952504,0.0,0.0,0.0,51.26
56,2018-05-12,267.0833333333333,8738.166666666666,0.0,89.02777777777777,17.386473452987214,0.0,0.0,0.0,55.205000000000005
56,2018-05-13,252.5,8418.666666666666,0.0,84.16666666666667,17.060945913842257,0.0,0.0,0.0,60.32750000000001
56,2018-05-14,248.5,8361.166666666666,0.0,82.83333333333334,16.90614348077421,0.0,0.0,0.0,62.9375
56,2018-05-15,226.41666666666666,7776.25,0.0,75.47222222222221,16.56239797103002,0.0,0.0,0.0,66.455
56,2018-05-16,247.33333333333334,8377.416666666666,0.0,82.44444444444444,16.794132373079744,0.0,0.0,0.0,68.465
56,2018-05-17,230.0,7884.166666666667,0.0,76.66666666666667,16.594228939858365,0.0,0.0,0.0,71.8025
56,2018-05-18,241.16666666666666,8161.333333333333,0.0,80.38888888888889,16.80897388770898,0.0,0.0,0.0,63.905
56,2018-05-19,250.16666666666666,8391.416666666666,0.0,83.38888888888889,16.95817816485761,0.0,0.0,0.0,69.4175
56,2018-05-20,278.8333333333333,9109.333333333334,0.0,92.94444444444444,17.41177851775956,0.0,0.0,0.0,63.155
56,2018-05-21,265.1666666666667,8634.083333333334,0.0,88.38888888888889,17.469791877796975,0.0,0.0,0.0,63.17000000000001
56,2018-05-22,257.5,8415.166666666666,0.0,85.83333333333333,17.40602285555842,0.0,0.0,0.0,59.585
56,2018-05-23,220.91666666666666,7451.0,0.0,73.63888888888889,16.865489718009513,0.0,0.0,0.0,57.5375
56,2018-05-24,203.58333333333334,7069.833333333333,0.0,67.86111111111111,16.38015786950816,0.0,0.0,0.0,62.254999999999995
56,2018-05-25,188.5,6745.5,0.0,62.83333333333333,15.895794727349097,0.0,0.0,0.0,66.40999999999998
56,2018-05-26,198.58333333333334,7101.833333333333,0.0,66.19444444444444,15.905867420775543,0.0,0.0,0.0,69.005
56,2018-05-27,229.75,7945.833333333333,0.0,76.58333333333334,16.447545883586784,0.0,0.0,0.0,73.0475
56,2018-05-28,235.5,8003.5,0.0,78.5,16.73770850253014,0.0,0.0,0.0,74.53250000000001
56,2018-05-29,240.5,8101.833333333333,0.0,80.16666666666666,16.885612309970995,0.0,0.0,0.0,74.90750000000001
56,2018-05-30,238.41666666666666,8095.833333333333,0.0,79.47222222222223,16.751746440212727,0.0,0.0,0.0,79.41499999999999
56,2018-05-31,239.33333333333334,8074.333333333333,0.0,79.77777777777779,16.860931071020655,0.0,0.0,0.0,76.2275
56,2018-06-01,227.66666666666666,7668.0,0.0,75.88888888888889,16.888939604706426,0.0,0.0,0.0,73.35499999999999
56,2018-06-02,217.16666666666666,7362.0,0.0,72.38888888888889,16.779630384255487,0.0,0.0,0.0,63.807500000000005
56,2018-06-03,230.75,7768.0,0.0,76.91666666666667,16.897308401991072,0.0,0.0,0.0,65.12750000000001
56,2018-06-04,257.5,8429.333333333334,0.3333333333333333,85.83333333333333,17.37676961404619,0.0,0.0,0.0,61.2725
56,2018-06-05,259.0833333333333,8437.333333333334,0.0,86.36111111111111,17.467039678150023,0.0,0.0,0.0,56.6
56,2018-06-06,240.08333333333334,7910.666666666667,0.0,80.02777777777777,17.263703368166748,0.0,0.0,0.0,54.42499999999999
56,2018-06-07,222.66666666666666,7538.0,0.0,74.22222222222223,16.80289496182306,0.0,0.0,0.0,61.3325
56,2018-06-08,233.08333333333334,7844.666666666667,0.0,77.69444444444444,16.901364338120732,0.0,0.0,0.0,67.22
56,2018-06-09,223.0,7543.5,0.0,74.33333333333333,16.81577958949206,0.0,0.0,0.0,66.2075
56,2018-06-10,209.91666666666666,7197.833333333333,0.0,69.97222222222223,16.58938067782743,0.0,0.0,0.0,67.325
56,2018-06-11,223.83333333333334,7663.666666666667,0.0,74.6111111111111,16.613961260203265,0.0,0.0,0.0,65.75750000000001
56,2018-06-12,256.6666666666667,8547.333333333334,0.0,85.55555555555556,17.081415906195566,0.0,0.0,0.0,71.0675
56,2018-06-13,274.5,8983.5,0.0,91.5,17.38128235097679,0.0,0.0,0.0,69.7625
56,2018-06-14,267.5,8792.833333333334,0.0,89.16666666666667,17.3053338893417,0.0,0.0,0.0,68.28500000000001
56,2018-06-15,263.75,8795.0,0.0,87.91666666666667,17.05853231002463,0.0,0.0,0.0,66.08
56,2018-06-16,273.75,9131.0,0.0,91.25,17.05378655130873,0.0,0.0,0.0,70.66250000000001
56,2018-06-17,266.5,8914.166666666666,0.0,88.83333333333333,17.00597363746845,0.0,0.0,0.0,75.35000000000001
56,2018-06-18,222.5,7903.333333333333,0.0,74.16666666666667,16.014181779839728,0.0,0.0,0.0,75.935
56,2018-06-19,279.75,9209.333333333334,0.0,93.25,17.27933165629072,0.0,0.0,0.0,68.90750000000001
56,2018-06-20,281.8333333333333,9307.333333333334,0.0,93.94444444444444,17.224718262779646,0.0,0.0,0.0,67.175
56,2018-06-21,282.5,9274.5,0.0,94.16666666666667,17.32658544036516,0.0,0.0,0.0,65.04499999999999
56,2018-06-22,259.0,8622.333333333334,0.0,86.33333333333333,17.086770789036223,0.0,0.0,0.0,65.40500000000002
56,2018-06-23,262.75,9008.833333333334,0.0,87.58333333333333,16.59048988955285,0.0,0.0,0.0,67.3025
56,2018-06-24,281.3333333333333,9367.5,0.0,93.77777777777779,17.083723274916228,0.0,0.0,0.0,65.09749999999998
56,2018-06-25,276.5,9124.5,0.0,92.16666666666666,17.237373737373737,0.0,0.0,0.0,64.88000000000001
56,2018-06-26,254.66666666666666,8503.333333333334,0.0,84.88888888888889,17.036012021429503,0.0,0.0,0.0,67.3775
56,2018-06-27,269.3333333333333,9088.833333333334,0.0,89.77777777777777,16.856484452838952,0.0,0.0,0.0,69.8825
56,2018-06-28,279.6666666666667,9409.0,0.0,93.22222222222221,16.907612097164655,0.0,0.0,0.0,70.4225
56,2018-06-29,273.0,9130.333333333334,0.0,91.0,17.008305647840533,0.0,0.0,0.0,74.48
56,2018-06-30,270.0,9222.0,0.0,90.0,16.65419648666233,0.0,0.0,0.0,77.87000000000002
56,2018-07-01,276.8333333333333,9335.666666666666,0.0,92.27777777777779,16.867786029683053,0.0,0.0,0.0,82.12999999999998
56,2018-07-02,278.25,9309.833333333334,0.0,92.75,17.00115021751195,0.0,0.0,0.0,80.86250000000001
56,2018-07-03,274.0,9119.666666666666,0.0,91.33333333333333,17.090573485873023,0.0,0.0,0.0,79.58749999999999
56,2018-07-04,263.0,8953.166666666666,0.0,87.66666666666667,16.709525493773153,0.0,0.0,0.0,81.5525
56,2018-07-05,279.0,9234.833333333334,0.0,93.0,17.18542114096988,0.0,0.0,0.0,80.585
56,2018-07-06,272.5,8959.333333333334,0.0,90.83333333333333,17.301184984001786,0.0,0.0,0.0,70.81250000000001
56,2018-07-07,272.6666666666667,9011.0,0.0,90.88888888888889,17.212505702906324,0.0,0.0,0.0,68.5775
56,2018-07-08,281.75,9184.5,0.0,93.91666666666667,17.449920155334166,0.0,0.0,0.0,72.15500000000002
56,2018-07-09,248.25,8305.0,0.0,82.75,17.00335641180012,0.0,0.0,0.0,73.625
56,2018-07-10,238.41666666666666,8082.5,0.0,79.47222222222223,16.779381035845617,0.0,0.0,0.0,76.37000000000002
56,2018-07-11,224.16666666666666,7743.833333333333,0.0,74.72222222222223,16.46645359389909,0.0,0.0,0.0,72.7925
56,2018-07-12,235.0,8163.166666666667,0.0,78.33333333333333,16.375487453806734,0.0,0.0,0.0,73.0325
56,2018-07-13,238.33333333333334,8260.833333333334,0.0,79.44444444444444,16.41141262315478,0.0,0.0,0.0,78.25999999999999
56,2018-07-14,234.33333333333334,8166.333333333333,0.0,78.11111111111111,16.322700246268553,0.0,0.0,0.0,75.2075
56,2018-07-15,254.16666666666666,8755.833333333334,0.0,84.72222222222221,16.512245804384378,0.0,0.0,0.0,78.13250000000001
56,2018-07-16,263.9166666666667,9022.333333333334,0.0,87.97222222222221,16.63922088397926,0.0,0.0,0.0,79.37
56,2018-07-17,277.6666666666667,9151.5,0.0,92.55555555555556,17.259034645200845,0.0,0.0,0.0,76.3025
56,2018-07-18,279.0833333333333,9128.166666666666,0.0,93.02777777777777,17.391433414279366,0.0,0.0,0.0,69.92750000000001
56,2018-07-19,279.6666666666667,9171.0,0.0,93.22222222222221,17.346387768206544,0.0,0.0,0.0,70.55000000000001
56,2018-07-20,268.1666666666667,8936.333333333334,0.0,89.38888888888889,17.069880139754062,0.0,0.0,0.0,77.86999999999999
56,2018-07-21,250.83333333333334,8569.0,0.0,83.61111111111111,16.650993244382203,0.0,0.0,0.0,75.16250000000001
56,2018-07-22,272.75,9286.833333333334,0.0,90.91666666666667,16.706371924409112,0.0,0.0,0.0,69.4475
56,2018-07-23,272.8333333333333,9161.833333333334,0.0,90.94444444444446,16.939480210777806,0.0,0.0,0.0,76.0925
56,2018-07-24,268.4166666666667,8963.5,0.0,89.47222222222221,17.034009842385476,0.0,0.0,0.0,78.0275
56,2018-07-25,266.3333333333333,9178.833333333334,0.0,88.77777777777777,16.505286922206285,0.0,0.0,0.0,74.15750000000001
56,2018-07-26,264.9166666666667,8882.666666666666,0.0,88.30555555555556,16.964886357950565,0.0,0.0,0.0,74.26249999999997
56,2018-07-27,277.6666666666667,9115.0,0.0,92.55555555555556,17.328146522825623,0.0,0.0,0.0,71.49499999999999
56,2018-07-28,277.5833333333333,8994.333333333334,0.0,92.52777777777777,17.5553481204215,0.0,0.0,0.0,68.9225
56,2018-07-29,274.0,8962.166666666666,0.0,91.33333333333333,17.390921094229444,0.0,0.0,0.0,69.46249999999999
56,2018-07-30,272.3333333333333,9095.666666666666,0.0,90.77777777777779,17.031437436630387,0.0,0.0,0.0,69.545
56,2018-07-31,272.4166666666667,9001.333333333334,0.0,90.80555555555556,17.215191885152816,0.0,0.0,0.0,73.72250000000001
56,2018-08-01,274.4166666666667,9112.833333333334,0.0,91.47222222222223,17.12939779675793,0.0,0.0,0.0,74.315
56,2018-08-02,273.5833333333333,9205.666666666666,0.0,91.19444444444444,16.90516559848402,0.0,0.0,0.0,74.255
56,2018-08-03,259.9166666666667,8878.166666666666,1.0416666666666667,86.63888888888889,16.65313002559337,0.0,0.0,0.0,74.9225
56,2018-08-04,261.0,9206.333333333334,0.0,87.0,16.126452804228975,0.0,0.0,0.0,74.2625
56,2018-08-05,261.5,9203.333333333334,0.0,87.16666666666667,16.16261318362912,0.0,0.0,0.0,75.98
56,2018-08-06,256.3333333333333,9075.666666666666,0.0,85.44444444444444,16.066141452724622,0.0,0.0,0.0,79.6175
56,2018-08-07,273.9166666666667,9333.166666666666,0.0,91.30555555555556,16.694540676321598,0.0,0.0,0.0,74.9825
56,2018-08-08,254.58333333333334,8615.5,0.0,84.86111111111111,16.808715235460635,0.0,0.0,0.0,72.08521739130435
56,2018-08-09,268.3333333333333,9194.5,0.0,89.44444444444444,16.600896671319205,0.0,0.0,0.0,73.415
56,2018-08-10,249.16666666666666,8740.333333333334,0.0,83.05555555555556,16.21612130226409,0.0,0.0,0.0,71.8775
56,2018-08-11,269.0,9288.333333333334,0.0,89.66666666666666,16.474017584783777,0.0,0.0,0.0,70.26499999999999
56,2018-08-12,268.6666666666667,9128.0,0.0,89.55555555555556,16.74261125718181,0.0,0.0,0.0,71.63000000000001
56,2018-08-13,266.5,9151.666666666666,0.0,88.83333333333333,16.564642141686395,0.0,0.0,0.0,70.61
56,2018-08-14,268.8333333333333,9153.333333333334,0.0,89.61111111111111,16.706630857004125,0.0,0.0,0.0,73.00250000000001
56,2018-08-15,269.0,9143.5,0.0,89.66666666666666,16.73496655183099,0.0,0.0,0.0,75.2
56,2018-08-16,265.3333333333333,8870.333333333334,0.0,88.44444444444444,17.01519421792993,0.0,0.0,0.0,76.31750000000001
56,2018-08-17,239.33333333333334,8069.666666666667,0.0,79.77777777777779,16.870681702397178,0.0,0.0,0.0,74.51750000000001
56,2018-08-18,267.6666666666667,8834.833333333334,0.0,89.22222222222223,17.23379677664799,0.0,0.0,0.0,68.63
56,2018-08-19,269.6666666666667,8634.833333333334,0.0,89.88888888888889,17.76471912859413,0.0,0.0,0.0,68.54
56,2018-08-20,263.25,8690.5,0.0,87.75,17.230927449513835,0.0,0.0,0.0,71.1125
56,2018-08-21,246.58333333333334,8562.0,0.0,82.19444444444444,16.382249409535675,0.0,0.0,0.0,71.91499999999999
56,2018-08-22,260.0,8874.0,0.0,86.66666666666667,16.66629103748779,0.0,0.0,0.0,67.22
56,2018-08-23,271.25,8937.0,0.0,90.41666666666667,17.264858640110404,0.0,0.0,0.0,66.9875
56,2018-08-24,269.5833333333333,8838.5,0.0,89.86111111111111,17.350001257126337,0.0,0.0,0.0,69.96499999999999
56,2018-08-25,249.75,8486.166666666666,0.0,83.25,16.740906769841114,0.0,0.0,0.0,72.8225
56,2018-08-26,258.25,8886.0,0.0,86.08333333333333,16.531758759096704,0.0,0.0,0.0,73.51249999999999
56,2018-08-27,263.3333333333333,8995.166666666666,0.0,87.77777777777777,16.652585030232288,0.0,0.0,0.0,76.49749999999999
56,2018-08-28,260.6666666666667,8943.166666666666,0.0,86.8888888888889,16.57979711387341,0.0,0.0,0.0,80.45
56,2018-08-29,263.0,8934.5,0.0,87.66666666666667,16.744436360923014,0.0,0.0,0.0,78.56750000000001
56,2018-08-30,260.3333333333333,8811.666666666666,0.0,86.77777777777777,16.805705819305214,0.0,0.0,0.0,66.81500000000001
56,2018-08-31,261.4166666666667,8804.666666666666,0.0,87.13888888888889,16.889056624012518,0.0,0.0,0.0,68.35249999999998
56,2018-09-01,263.25,8828.833333333334,0.0,87.75,16.960947086251483,0.0,0.0,0.0,75.56750000000001
56,2018-09-02,262.8333333333333,8875.666666666666,0.0,87.6111111111111,16.84474718643983,0.0,0.0,0.0,75.32000000000001
56,2018-09-03,261.6666666666667,8220.0,0.0,87.22222222222223,18.107630440659637,0.0,0.0,0.0,76.78250000000001
56,2018-09-04,259.6666666666667,8162.666666666667,0.0,86.55555555555556,18.095441304584558,0.0,0.0,0.0,77.90749999999998
56,2018-09-05,263.8333333333333,8100.166666666667,0.0,87.94444444444444,18.52766746911929,0.0,0.0,0.0,80.795
56,2018-09-06,260.5833333333333,7993.0,0.0,86.86111111111111,18.54478745291018,0.0,0.0,0.0,73.67
56,2018-09-07,259.6666666666667,8007.0,0.0,86.55555555555556,18.447240608911645,0.0,0.0,0.0,68.9825
56,2018-09-08,263.0833333333333,8008.666666666667,0.0,87.69444444444444,18.6860779294653,0.0,0.0,0.0,59.952500000000015
56,2018-09-09,265.3333333333333,7967.0,0.0,88.44444444444444,18.944451417653376,0.0,0.0,0.0,54.747499999999995
56,2018-09-10,267.8333333333333,7981.0,0.0,89.27777777777777,19.089403305071766,0.0,0.0,0.0,57.627500000000005
56,2018-09-11,266.6666666666667,8040.666666666667,0.0,88.88888888888889,18.865212945305807,0.0,0.0,0.0,63.17749999999999
56,2018-09-12,264.1666666666667,8107.833333333333,0.0,88.05555555555556,18.533534099396327,0.0,0.0,0.0,67.43
56,2018-09-13,259.6666666666667,8069.666666666667,0.0,86.55555555555556,18.303984743965742,0.0,0.0,0.0,72.665
56,2018-09-14,237.91666666666666,7602.833333333333,0.0,79.30555555555556,17.800591519243554,0.0,0.0,0.0,76.16000000000001
56,2018-09-15,228.08333333333334,7410.5,0.0,76.02777777777779,17.507779876901395,0.0,0.0,0.0,75.71
56,2018-09-16,237.16666666666666,7669.333333333333,0.0,79.05555555555556,17.59061703175707,0.0,0.0,0.0,75.8675
56,2018-09-17,265.5,8126.666666666667,0.0,88.5,18.583910992616897,0.0,0.0,0.0,71.99000000000001
56,2018-09-18,261.5,8018.833333333333,0.0,87.16666666666667,18.550069627751334,0.0,0.0,0.0,70.49000000000001
56,2018-09-19,262.3333333333333,8009.333333333333,0.0,87.44444444444444,18.631256589534434,0.0,0.0,0.0,64.4675
56,2018-09-20,239.5,7269.5,0.0,79.83333333333333,18.740708897906778,0.0,0.0,0.0,64.3325
56,2018-09-21,269.25,8108.666666666667,0.0,89.75,18.88823172736989,0.0,0.0,0.0,77.06750000000001
56,2018-09-22,267.5833333333333,7932.666666666667,0.0,89.19444444444444,19.187787138975267,0.0,0.0,0.0,56.2175
56,2018-09-23,222.41666666666666,6581.0,0.0,74.13888888888889,19.224739992233534,0.0,0.0,0.0,56.83250000000001
56,2018-09-24,252.58333333333334,7693.5,0.0,84.19444444444444,18.675221868388178,0.0,0.0,0.0,60.732500000000016
56,2018-09-25,259.9166666666667,7783.166666666667,0.0,86.63888888888889,18.996029536678158,0.0,0.0,0.0,65.8925
56,2018-09-26,268.8333333333333,8113.0,0.0,89.61111111111111,18.8489290165304,0.0,0.0,0.0,66.11
56,2018-09-27,271.9166666666667,7990.833333333333,0.0,90.63888888888889,19.35658740918413,0.0,0.0,0.0,56.165
56,2018-09-28,263.8333333333333,7913.5,0.0,87.94444444444444,18.96470518031774,0.0,0.0,0.0,60.4925
56,2018-09-29,258.8333333333333,7713.666666666667,0.0,86.27777777777777,19.087294556559065,0.0,0.0,0.0,54.64249999999999
56,2018-09-30,268.25,7959.666666666667,0.0,89.41666666666667,19.170343188575735,0.0,0.0,0.0,53.3975
56,2018-10-01,271.75,8029.5,0.0,90.58333333333334,19.25156713784586,0.0,0.0,0.0,52.3175
56,2018-10-02,270.25,7943.166666666667,0.0,90.08333333333334,19.353390755156422,0.0,0.0,0.0,60.402499999999996
56,2018-10-03,270.4166666666667,8000.333333333333,0.0,90.13888888888889,19.226950613168896,0.0,0.0,0.0,58.9175
56,2018-10-04,271.6666666666667,8012.666666666667,0.0,90.55555555555556,19.28609562636936,0.0,0.0,0.0,64.53500000000001
56,2018-10-05,271.3333333333333,7941.166666666667,0.0,90.44444444444444,19.435865147158616,0.0,0.0,0.0,50.64499999999999
56,2018-10-06,267.5,8151.833333333333,0.0,89.16666666666667,18.666097605855533,0.0,0.0,0.0,64.505
56,2018-10-07,266.3333333333333,8033.0,0.0,88.77777777777777,18.859613815234376,0.0,0.0,0.0,59.18000000000001
56,2018-10-08,251.5,7859.5,0.0,83.83333333333334,18.202377165638186,0.0,0.0,0.0,65.3975
56,2018-10-09,268.3333333333333,8286.166666666666,0.0,89.44444444444444,18.42069446399957,0.0,0.0,0.0,75.545
56,2018-10-10,264.3333333333333,8192.333333333334,0.0,88.1111111111111,18.353942032523634,0.0,0.0,0.0,74.21000000000001
56,2018-10-11,258.4166666666667,8054.833333333333,0.0,86.13888888888889,18.2494171891273,0.0,0.0,0.0,64.6775
56,2018-10-12,242.5,7525.666666666667,0.0,80.83333333333333,18.329549984497497,0.0,0.0,0.0,47.06
56,2018-10-13,273.5833333333333,8037.833333333333,0.0,91.19444444444444,19.36135187066719,0.0,0.0,0.0,44.367499999999986
56,2018-10-14,272.8333333333333,8032.166666666667,0.0,90.94444444444446,19.32189667932411,0.0,0.0,0.0,49.20499999999999
56,2018-10-15,266.1666666666667,7965.333333333333,0.0,88.72222222222223,19.007926710188595,0.0,0.0,0.0,50.044999999999995
56,2018-10-16,276.8333333333333,8102.0,0.0,92.27777777777779,19.436192023917275,0.0,0.0,0.0,44.6
56,2018-10-17,272.8333333333333,8052.833333333333,0.0,90.94444444444446,19.2723092631303,0.0,0.0,0.0,45.5225
56,2018-10-18,280.0,8084.333333333333,0.0,93.33333333333333,19.701480229249988,0.0,0.0,0.0,39.8825
56,2018-10-19,285.9166666666667,8150.333333333333,0.0,95.30555555555556,19.95488085013564,0.0,0.0,0.0,50.2175
56,2018-10-20,269.0,7880.166666666667,0.0,89.66666666666666,19.41788456250925,0.0,0.0,0.0,47.0825
56,2018-10-21,255.08333333333334,7602.5,0.0,85.02777777777779,19.085814242391024,0.0,0.0,0.0,37.887499999999996
56,2018-10-22,263.75,7842.833333333333,0.0,87.91666666666667,19.12953970716365,0.0,0.0,0.0,43.474999999999994
56,2018-10-23,270.75,7995.833333333333,0.0,90.25,19.26148514851485,0.0,0.0,0.0,43.07
56,2018-10-24,254.41666666666666,7912.833333333333,0.9166666666666666,84.80555555555556,18.289362919589134,0.0,0.0,0.0,39.42499999999999
56,2018-10-25,272.9166666666667,8576.5,0.0,90.97222222222221,18.10110152419078,0.0,0.0,0.0,39.267500000000005
56,2018-10-26,283.8333333333333,8799.833333333334,0.0,94.61111111111111,18.347377159920956,0.0,0.0,0.0,41.69750000000001
56,2018-10-27,278.5,8835.166666666666,0.0,92.83333333333333,17.930627605591294,0.0,0.0,0.0,38.3225
56,2018-10-28,283.8333333333333,8986.666666666666,0.0,94.61111111111111,17.965934099901087,0.0,0.0,0.0,39.080000000000005
56,2018-10-29,286.0,8948.333333333334,0.0,95.33333333333334,18.180629539951575,0.0,0.0,0.0,41.93750000000001
56,2018-10-30,278.3333333333333,8686.5,0.0,92.77777777777779,18.226590430872943,0.0,0.0,0.0,41.9675
56,2018-10-31,276.5,8931.5,0.0,92.16666666666666,17.6098546343466,0.0,0.0,0.0,52.1975
56,2018-11-01,273.3333333333333,8694.333333333334,0.0,91.11111111111111,17.883040038850336,0.0,0.0,0.0,44.94499999999999
56,2018-11-02,272.8333333333333,8654.666666666666,0.0,90.94444444444446,17.932140014378884,0.0,0.0,0.0,43.714999999999996
56,2018-11-03,275.3333333333333,8729.833333333334,0.0,91.77777777777779,17.940637787408438,0.0,0.0,0.0,40.4825
56,2018-11-04,259.3333333333333,8444.833333333334,0.0,86.44444444444444,17.4683665883808,0.0,0.0,0.0,41.0525
56,2018-11-05,257.0,8499.333333333334,0.0,85.66666666666667,17.200192171935054,0.0,0.0,0.0,51.28249999999999
56,2018-11-06,266.0,8649.333333333334,0.0,88.66666666666667,17.49379528287344,0.0,0.0,0.0,52.48999999999999
56,2018-11-07,264.75,8460.666666666666,0.0,88.25,17.79985324245528,0.0,0.0,0.0,45.192499999999995
56,2018-11-08,275.25,8703.666666666666,0.0,91.75,17.98912814522615,0.0,0.0,0.0,40.01
56,2018-11-09,273.8333333333333,8611.333333333334,0.0,91.27777777777779,18.088433201723824,0.0,0.0,0.0,35.7125
56,2018-11-10,234.83333333333334,7682.666666666667,0.0,78.27777777777779,17.387325726021057,0.0,0.0,0.0,31.595000000000002
56,2018-11-11,272.1666666666667,8579.666666666666,0.0,90.72222222222223,18.044695468614425,0.0,0.0,0.0,32.870000000000005
56,2018-11-12,267.6666666666667,8495.333333333334,0.0,89.22222222222223,17.922513013680714,0.0,0.0,0.0,37.474999999999994
56,2018-11-13,233.58333333333334,7840.0,0.0,77.86111111111111,16.9477023100907,0.0,0.0,0.0,34.15999999999999
56,2018-11-14,255.58333333333334,8454.0,0.0,85.19444444444444,17.197104263596458,0.0,0.0,0.0,28.407500000000002
56,2018-11-15,280.0833333333333,9023.666666666666,0.0,93.3611111111111,17.65587559873419,0.0,0.0,0.0,28.88
56,2018-11-16,230.58333333333334,7152.0,42.75,76.86111111111111,18.339413606139694,0.0,0.0,0.0,33.29
56,2018-11-17,276.0833333333333,8496.666666666666,0.0,92.02777777777777,18.48317804367726,0.0,0.0,0.0,35.2775
56,2018-11-18,274.3333333333333,8627.0,0.0,91.44444444444444,18.08855273495357,0.0,0.0,0.0,32.36000000000001
56,2018-11-19,269.0833333333333,8666.666666666666,0.0,89.69444444444444,17.66118108974359,0.0,0.0,0.0,35.34499999999999
56,2018-11-20,281.1666666666667,8904.666666666666,0.0,93.72222222222221,17.961028549324947,0.0,0.0,0.0,31.167499999999993
56,2018-11-21,276.1666666666667,8490.0,0.0,92.05555555555556,18.503275094882866,0.0,0.0,0.0,27.169999999999998
56,2018-11-22,276.5833333333333,8621.333333333334,0.0,92.19444444444444,18.2488964712857,0.0,0.0,0.0,14.839999999999996
56,2018-11-23,259.4166666666667,8374.0,0.0,86.47222222222221,17.62178734442587,0.0,0.0,0.0,25.107499999999998
56,2018-11-24,277.25,9202.0,0.0,92.41666666666667,17.13856136347171,0.0,0.0,0.0,36.875000000000014
56,2018-11-25,279.0833333333333,9092.333333333334,0.0,93.02777777777777,17.459973909643047,0.0,0.0,0.0,43.1
56,2018-11-26,279.6666666666667,9079.333333333334,0.0,93.22222222222221,17.52152018014049,0.0,0.0,0.0,40.4075
56,2018-11-27,280.8333333333333,8974.333333333334,0.0,93.61111111111111,17.800471096584086,0.0,0.0,0.0,32.42749999999999
56,2018-11-28,275.9166666666667,8801.333333333334,0.0,91.97222222222223,17.832593230823612,0.0,0.0,0.0,31.745000000000008
56,2018-11-29,256.75,8614.333333333334,0.0,85.58333333333333,16.954063963162174,0.0,0.0,0.0,30.874999999999996
56,2018-11-30,243.16666666666666,8381.666666666666,0.0,81.05555555555556,16.50284019354411,0.0,0.0,0.0,32.09000000000001
56,2018-12-01,238.25,8232.666666666666,0.0,79.41666666666667,16.46180358733501,0.0,0.0,0.0,34.01
56,2018-12-02,272.0833333333333,9268.333333333334,0.0,90.69444444444444,16.698802673380087,0.0,0.0,0.0,48.215
56,2018-12-03,287.3333333333333,9273.666666666666,0.0,95.77777777777777,17.62461210356685,0.0,0.0,0.0,37.137499999999996
56,2018-12-04,277.6666666666667,8718.666666666666,0.0,92.55555555555556,18.115849773155936,0.0,0.0,0.0,27.259999999999994
56,2018-12-05,285.8333333333333,9137.0,0.0,95.27777777777777,17.79484817530675,0.0,0.0,0.0,26.217499999999998
56,2018-12-06,284.8333333333333,9125.0,0.0,94.94444444444444,17.755911719939117,0.0,0.0,0.0,30.432499999999994
56,2018-12-07,274.0,8954.333333333334,0.0,91.33333333333333,17.406134832297212,0.0,0.0,0.0,22.49
56,2018-12-08,275.0,9047.333333333334,0.0,91.66666666666666,17.290085476383467,0.0,0.0,0.0,24.672500000000003
56,2018-12-09,267.8333333333333,8927.333333333334,0.0,89.27777777777777,17.06584957558559,0.0,0.0,0.0,26.644999999999996
56,2018-12-10,271.1666666666667,9055.333333333334,0.0,90.38888888888889,17.034010037056127,0.0,0.0,0.0,30.034999999999997
56,2018-12-11,283.0,9190.666666666666,0.0,94.33333333333334,17.51557739735964,0.0,0.0,0.0,28.227499999999996
56,2018-12-12,283.9166666666667,9269.666666666666,0.0,94.63888888888889,17.42255354981001,0.0,0.0,0.0,30.619999999999994
56,2018-12-13,281.5833333333333,9321.0,0.0,93.8611111111111,17.184206212971905,0.0,0.0,0.0,35.70499999999999
56,2018-12-14,287.1666666666667,9490.666666666666,0.0,95.72222222222221,17.211643603072023,0.0,0.0,0.0,39.154999999999994
56,2018-12-15,264.75,8909.666666666666,0.0,88.25,16.90283493583748,0.0,0.0,0.0,37.115
56,2018-12-16,278.4166666666667,9383.666666666666,0.0,92.80555555555556,16.877483629948017,0.0,0.0,0.0,36.07999999999999
56,2018-12-17,275.6666666666667,8913.666666666666,0.0,91.88888888888889,17.591906311157647,0.0,0.0,0.0,35.12000000000001
56,2018-12-18,288.1666666666667,8374.666666666666,0.0,96.05555555555556,19.57317372499071,0.0,0.0,0.0,27.16250000000001
56,2018-12-19,289.1666666666667,9067.0,0.0,96.38888888888889,18.141352033626216,0.0,0.0,0.0,32.54
56,2018-12-20,283.1666666666667,9222.0,0.0,94.38888888888889,17.46634557459216,0.0,0.0,0.0,39.627500000000005
56,2018-12-21,279.6666666666667,8914.0,0.0,93.22222222222221,17.846502380774314,0.0,0.0,0.0,39.912499999999994
56,2018-12-22,273.5,8848.666666666666,0.0,91.16666666666666,17.5818484894146,0.0,0.0,0.0,30.657499999999995
56,2018-12-23,276.5,8761.666666666666,0.0,92.16666666666666,17.95119840213049,0.0,0.0,0.0,32.6675
56,2018-12-24,278.1666666666667,8910.333333333334,0.0,92.72222222222221,17.75808674073797,0.0,0.0,0.0,32.53249999999999
56,2018-12-25,271.8333333333333,8872.333333333334,0.0,90.61111111111111,17.428094200448335,0.0,0.0,0.0,30.71749999999999
56,2018-12-26,274.4166666666667,8946.333333333334,0.0,91.47222222222223,17.44819261770806,0.0,0.0,0.0,32.3075
56,2018-12-27,278.75,8948.0,0.0,92.91666666666667,17.72041703918939,0.0,0.0,0.0,31.977499999999996
56,2018-12-28,280.1666666666667,8988.333333333334,0.0,93.38888888888889,17.730555040484578,0.0,0.0,0.0,49.339999999999996
56,2018-12-29,288.5,9297.666666666666,0.0,96.16666666666667,17.650494747786183,0.0,0.0,0.0,31.12249999999999
56,2018-12-30,283.6666666666667,9080.0,0.0,94.55555555555556,17.770821096426822,0.0,0.0,0.0,29.352500000000006
56,2018-12-31,284.0,8712.0,0.0,94.66666666666667,18.543235384144474,0.0,0.0,0.0,35.8175
56,2019-01-01,276.6666666666667,8649.0,0.0,92.22222222222223,18.196002106858856,0.0,0.0,0.0,36.70250000000001
56,2019-01-02,282.5,9060.666666666666,0.0,94.16666666666667,17.735495916415275,0.0,0.0,0.0,27.620000000000005
56,2019-01-03,278.5,9298.0,0.0,92.83333333333333,17.038081666308166,0.0,0.0,0.0,32.99000000000001
56,2019-01-04,269.1666666666667,9056.666666666666,0.0,89.72222222222223,16.90588578088578,0.0,0.0,0.0,37.235
56,2019-01-05,276.5,9311.0,0.0,92.16666666666666,16.892107901048938,0.0,0.0,0.0,33.5075
56,2019-01-06,277.0833333333333,9006.333333333334,0.0,92.36111111111111,17.500377820546035,0.0,0.0,0.0,32.86249999999999
56,2019-01-07,287.0833333333333,8915.0,0.0,95.69444444444444,18.317730728485074,0.0,0.0,0.0,27.980000000000004
56,2019-01-08,277.8333333333333,8680.0,0.0,92.61111111111111,18.207472478238607,0.0,0.0,0.0,44.262499999999996
56,2019-01-09,284.3333333333333,8881.0,0.0,94.77777777777779,18.211719150746287,0.0,0.0,0.0,30.844999999999988
56,2019-01-10,291.5833333333333,9041.333333333334,0.0,97.19444444444446,18.344895971587277,0.0,0.0,0.0,20.600000000000005
56,2019-01-11,287.9166666666667,8867.0,0.0,95.97222222222223,18.470350425422605,0.0,0.0,0.0,15.9275
56,2019-01-12,276.8333333333333,8883.333333333334,0.0,92.27777777777779,17.726682301438398,0.0,0.0,0.0,20.067500000000006
56,2019-01-13,255.33333333333334,8442.666666666666,0.0,85.11111111111111,17.203345441145505,0.0,0.0,0.0,17.389999999999997
56,2019-01-14,241.16666666666666,8228.666666666666,0.0,80.38888888888889,16.671429825272085,0.0,0.0,0.0,19.5575
56,2019-01-15,274.8333333333333,9034.666666666666,0.0,91.61111111111111,17.303832767611173,0.0,0.0,0.0,26.795000000000005
56,2019-01-16,281.0,8943.0,0.0,93.66666666666667,17.873439188937343,0.0,0.0,0.0,26.209999999999997
56,2019-01-17,280.6666666666667,8957.0,0.0,93.55555555555556,17.82433354421743,0.0,0.0,0.0,17.87
56,2019-01-18,282.5,8927.666666666666,0.0,94.16666666666667,17.999710637344585,0.0,0.0,0.0,28.865000000000006
56,2019-01-19,280.6666666666667,8990.666666666666,0.0,93.55555555555556,17.757588116070984,0.0,0.0,0.0,16.505
56,2019-01-20,251.25,7910.666666666667,15.958333333333334,83.75,18.066666315523346,0.0,0.0,0.0,7.377499999999999
56,2019-01-21,272.0833333333333,8472.0,0.625,90.69444444444444,18.268421794670026,0.0,0.0,0.0,1.6925
56,2019-01-22,279.5833333333333,8884.333333333334,0.0,93.19444444444444,17.900760077039482,0.0,0.0,0.0,15.38
56,2019-01-23,271.25,8547.333333333334,1.7916666666666667,90.41666666666667,18.051950900865766,0.0,0.0,0.0,39.245000000000005
56,2019-01-24,276.25,8176.0,0.0,92.08333333333333,19.21969280006523,0.0,0.0,0.0,30.987500000000008
56,2019-01-25,264.5833333333333,7983.333333333333,0.0,88.19444444444444,18.85225295755045,0.0,0.0,0.0,19.962500000000002
56,2019-01-26,275.4166666666667,8265.666666666666,0.0,91.80555555555556,18.953846903523278,0.0,0.0,0.0,12.335
56,2019-01-27,271.25,8220.333333333334,0.0,90.41666666666667,18.770046835083733,0.0,0.0,0.0,18.319999999999997
56,2019-01-28,262.3333333333333,8143.333333333333,0.0,87.44444444444444,18.324675944876518,0.0,0.0,0.0,15.005
56,2019-01-29,271.8333333333333,8326.666666666666,0.0,90.61111111111111,18.570199492927674,0.0,0.0,0.0,23.4725
56,2019-01-30,260.0,7903.333333333333,0.0,86.66666666666667,18.713201180936313,0.0,0.0,0.0,2.712499999999999
56,2019-01-31,265.6666666666667,7986.333333333333,0.0,88.55555555555556,18.922332595962548,0.0,0.0,0.0,3.0425000000000004
56,2019-02-01,267.0,8314.0,0.0,89.0,18.267801299013712,0.0,0.0,0.0,3.5749999999999997
56,2019-02-02,262.5,8431.333333333334,0.0,87.5,17.709980627816872,0.0,0.0,0.0,23.284999999999997
56,2019-02-03,266.4166666666667,8594.0,0.0,88.80555555555556,17.634009838905694,0.0,0.0,0.0,42.215
56,2019-02-04,259.5,8206.333333333334,0.0,86.5,17.98760103984727,0.0,0.0,0.0,51.20749999999999
56,2019-02-05,242.58333333333334,7936.0,0.0,80.8611111111111,17.38778806843638,0.0,0.0,0.0,36.15500000000001
56,2019-02-06,168.75,5551.666666666667,0.0,56.25,17.290415791053736,0.0,0.0,0.0,29.84
56,2019-02-07,115.5,3745.3333333333335,0.0,38.5,17.54189658241367,0.0,0.0,0.0,35.352500000000006
56,2019-02-08,206.08333333333334,6746.0,0.0,68.69444444444444,17.377270893039498,0.0,0.0,0.0,27.462499999999995
56,2019-02-09,255.41666666666666,7996.333333333333,0.0,85.13888888888889,18.16951693137132,0.0,0.0,0.0,17.532500000000002
56,2019-02-10,268.0833333333333,8473.333333333334,0.0,89.36111111111111,17.99701842381327,0.0,0.0,0.0,20.480000000000004
56,2019-02-11,263.75,8320.666666666666,0.0,87.91666666666667,18.030982092781027,0.0,0.0,0.0,25.430000000000003
56,2019-02-12,260.6666666666667,7716.666666666667,0.0,86.8888888888889,19.215017998560114,0.0,0.0,0.0,29.622500000000002
56,2019-02-13,275.8333333333333,7584.666666666667,0.0,91.94444444444444,20.686893879464417,0.0,0.0,0.0,26.72000000000001
56,2019-02-14,258.9166666666667,7221.666666666667,0.0,86.30555555555556,20.39424378798369,0.0,0.0,0.0,32.074999999999996
56,2019-02-15,252.75,6920.333333333333,0.0,84.25,20.775390154616826,0.0,0.0,0.0,35.127500000000005
56,2019-02-16,274.5,7542.0,0.0,91.5,20.70336117740652,0.0,0.0,0.0,24.89
56,2019-02-17,276.9166666666667,7574.0,0.0,92.30555555555556,20.797389827773376,0.0,0.0,0.0,21.740000000000006
56,2019-02-18,274.6666666666667,7609.0,0.0,91.55555555555556,20.53352024649173,0.0,0.0,0.0,20.03
56,2019-02-19,275.0833333333333,8088.0,0.0,91.69444444444444,19.346756855148918,0.0,0.0,0.0,14.584999999999999
56,2019-02-20,273.75,8026.0,0.0,91.25,19.401710067281336,0.0,0.0,0.0,25.775000000000006
56,2019-02-21,280.75,8044.666666666667,0.0,93.58333333333333,19.851656376895665,0.0,0.0,0.0,34.55750000000001
56,2019-02-22,264.9166666666667,7783.0,0.0,88.30555555555556,19.36186953045812,0.0,0.0,0.0,30.4175
56,2019-02-23,280.4166666666667,8153.333333333333,0.0,93.47222222222223,19.563820182611064,0.0,0.0,0.0,33.28249999999999
56,2019-02-24,277.75,8062.0,0.0,92.58333333333333,19.597303191929214,0.0,0.0,0.0,37.7075
56,2019-02-25,276.9166666666667,8002.333333333333,0.0,92.30555555555556,19.68418759806168,0.0,0.0,0.0,21.912499999999998
56,2019-02-26,272.0,8001.666666666667,0.0,90.66666666666666,19.336304936471567,0.0,0.0,0.0,18.927499999999995
56,2019-02-27,273.6666666666667,7947.0,0.0,91.22222222222223,19.588614851166756,0.0,0.0,0.0,15.612499999999999
56,2019-02-28,273.5,7877.333333333333,0.0,91.16666666666666,19.749820159106296,0.0,0.0,0.0,17.592500000000005
56,2019-03-01,270.3333333333333,8023.0,0.0,90.11111111111111,19.166722062957884,0.0,0.0,0.0,23.644999999999996
56,2019-03-02,254.16666666666666,7806.333333333333,0.0,84.72222222222221,18.52066342143843,0.0,0.0,0.0,26.69
56,2019-03-03,242.41666666666666,7534.333333333333,0.0,80.80555555555556,18.30217412142931,0.0,0.0,0.0,23.1725
56,2019-03-04,253.08333333333334,7726.666666666667,0.0,84.36111111111111,18.631868349151564,0.0,0.0,0.0,16.160000000000004
56,2019-03-05,262.6666666666667,7963.666666666667,0.0,87.55555555555556,18.76190476190476,0.0,0.0,0.0,11.712499999999999
56,2019-03-06,281.6666666666667,8214.666666666666,0.0,93.88888888888889,19.504308012768487,0.0,0.0,0.0,11.067499999999997
56,2019-03-07,275.1666666666667,7941.0,0.0,91.72222222222223,19.710864150890593,0.0,0.0,0.0,16.520000000000003
56,2019-03-08,280.1666666666667,7950.333333333333,0.0,93.38888888888889,20.04546629770939,0.0,0.0,0.0,18.275000000000002
56,2019-03-09,280.8333333333333,8084.333333333333,0.0,93.61111111111111,19.760115587075138,0.0,0.0,0.0,26.63
56,2019-03-10,280.3333333333333,8018.666666666667,0.0,93.44444444444444,19.886466300853563,0.0,0.0,0.0,37.865
56,2019-03-11,264.1666666666667,7626.0,0.0,88.05555555555556,19.704537838389136,0.0,0.0,0.0,31.977499999999992
56,2019-03-12,238.08333333333334,7203.0,0.0,79.36111111111111,18.801851466210064,0.0,0.0,0.0,28.94
56,2019-03-13,258.9166666666667,7975.0,0.0,86.30555555555556,18.467765586903518,0.0,0.0,0.0,37.204999999999984
56,2019-03-14,271.6666666666667,8805.666666666666,0.0,90.55555555555556,17.549273826197776,0.0,0.0,0.0,52.115
56,2019-03-15,251.08333333333334,7726.333333333333,0.0,83.69444444444444,18.48542682313013,0.0,0.0,0.0,41.39749999999999
56,2019-03-16,245.08333333333334,7532.0,0.0,81.69444444444444,18.50923651678763,0.0,0.0,0.0,30.627499999999998
56,2019-03-17,251.16666666666666,7714.666666666667,0.0,83.72222222222221,18.5195262991128,0.0,0.0,0.0,27.5825
56,2019-03-18,265.4166666666667,8042.0,0.0,88.47222222222221,18.77366913979386,0.0,0.0,0.0,29.150000000000002
56,2019-03-19,234.75,7387.333333333333,0.0,78.25,18.07602540384442,0.0,0.0,0.0,33.17749999999999
56,2019-03-20,216.83333333333334,6965.0,0.0,72.27777777777777,17.708833851798676,0.0,0.0,0.0,39.7325
56,2019-03-21,215.91666666666666,7071.666666666667,0.0,71.97222222222223,17.36798452352895,0.0,0.0,0.0,42.85249999999999
56,2019-03-22,251.91666666666666,7897.666666666667,0.0,83.97222222222223,18.14442205152014,0.0,0.0,0.0,33.6575
56,2019-03-23,257.3333333333333,7764.666666666667,0.0,85.77777777777777,18.85203628974557,0.0,0.0,0.0,27.53750000000001
56,2019-03-24,239.66666666666666,7425.333333333333,0.0,79.88888888888889,18.360170886454778,0.0,0.0,0.0,37.26499999999999
56,2019-03-25,223.33333333333334,7154.666666666667,0.0,74.44444444444444,17.75616536215679,0.0,0.0,0.0,33.335
56,2019-03-26,188.08333333333334,6114.333333333333,0.0,62.69444444444444,17.497912464336988,0.0,0.0,0.0,30.942499999999995
56,2019-03-27,181.66666666666666,6310.333333333333,0.0,60.55555555555555,16.376005845790853,0.0,0.0,0.0,35.67499999999999
56,2019-03-28,180.58333333333334,7322.333333333333,0.0,60.19444444444444,14.02856367885161,0.0,0.0,0.0,47.382500000000014
56,2019-03-29,195.16666666666666,8034.0,0.0,65.05555555555556,13.818434846347467,0.0,0.0,0.0,45.965
56,2019-03-30,225.5,9171.333333333334,0.0,75.16666666666667,13.986179763029732,0.0,0.0,0.0,47.892500000000005
56,2019-03-31,245.41666666666666,9557.333333333334,0.0,81.80555555555556,14.606708344959078,0.0,0.0,0.0,30.200000000000003
56,2019-04-01,244.08333333333334,9319.333333333334,0.0,81.3611111111111,14.898354972935593,0.0,0.0,0.0,27.6425
56,2019-04-02,260.3333333333333,10044.666666666666,0.0,86.77777777777777,14.742776708479902,0.0,0.0,0.0,38.7875
56,2019-04-03,253.66666666666666,9658.333333333334,0.0,84.55555555555556,14.939850445786595,0.0,0.0,0.0,39.73999999999999
56,2019-04-04,243.33333333333334,9420.333333333334,0.0,81.11111111111111,14.693334748711418,0.0,0.0,0.0,34.535000000000004
56,2019-04-05,246.5,9511.666666666666,0.0,82.16666666666667,14.741624321009287,0.0,0.0,0.0,39.67249999999999
56,2019-04-06,248.0,9721.666666666666,0.0,82.66666666666667,14.51095491170924,0.0,0.0,0.0,49.557500000000005
56,2019-04-07,230.91666666666666,9145.333333333334,0.0,76.97222222222221,14.362855068766098,0.0,0.0,0.0,54.11750000000001
56,2019-04-08,224.25,8908.0,0.0,74.75,14.319810844185001,0.0,0.0,0.0,50.330000000000005
56,2019-04-09,162.33333333333334,6420.0,0.0,54.11111111111111,14.383272758740048,0.0,0.0,0.0,44.435
56,2019-04-10,219.0,8670.0,0.0,73.0,14.368454440599768,0.0,0.0,0.0,37.41499999999999
56,2019-04-11,217.41666666666666,8593.666666666666,0.0,72.47222222222223,14.391278137646587,0.0,0.0,0.0,36.537499999999994
56,2019-04-12,227.91666666666666,8905.666666666666,0.0,75.97222222222221,14.557764407181448,0.0,0.0,0.0,55.81250000000001
56,2019-04-13,241.66666666666666,9345.333333333334,0.0,80.55555555555556,14.709807628287438,0.0,0.0,0.0,47.165
56,2019-04-14,222.66666666666666,8795.333333333334,0.0,74.22222222222223,14.400843881856543,0.0,0.0,0.0,40.75699999999999
56,2019-04-15,199.33333333333334,8078.666666666667,0.0,66.44444444444444,14.03541563514331,0.0,0.0,0.0,40.181818181818215
56,2019-04-16,194.5,8106.666666666667,0.0,64.83333333333333,13.647789884868422,0.0,0.0,0.0,38.01826086956527
56,2019-04-17,219.5,8827.0,0.0,73.16666666666667,14.145113477587703,0.0,0.0,0.0,49.722500000000075
56,2019-04-18,214.66666666666666,8823.666666666666,0.0,71.55555555555554,13.838867691687758,0.0,0.0,0.0,62.825000000000045
56,2019-04-19,236.0,9497.333333333334,0.0,78.66666666666666,14.134985259020075,0.0,0.0,0.0,56.79500000000005
56,2019-04-20,244.16666666666666,9632.666666666666,0.0,81.38888888888889,14.41865930744919,0.0,0.0,0.0,44.25384615384624
56,2019-04-21,215.66666666666666,8744.333333333334,0.0,71.88888888888889,14.029473055566143,0.0,0.0,0.0,43.61750000000004
56,2019-04-22,211.83333333333334,8838.0,0.0,70.61111111111111,13.634064393653667,0.0,0.0,0.0,52.34000000000004
56,2019-04-23,225.83333333333334,9429.333333333334,0.0,75.27777777777777,13.62360659407994,0.0,0.0,0.0,55.14500000000002
56,2019-04-24,213.0,8598.0,0.0,71.0,14.091823679925565,0.0,0.0,0.0,43.18250000000004
56,2019-04-25,219.75,8815.333333333334,0.0,73.25,14.179965779323908,0.0,0.0,0.0,51.29000000000004
56,2019-04-26,181.75,7317.333333333333,0.0,60.583333333333336,14.128843613338194,0.0,0.0,0.0,49.52000000000003
56,2019-04-27,185.83333333333334,7419.0,0.0,61.94444444444444,14.248307648530051,0.0,0.0,0.0,37.40000000000004
56,2019-04-28,175.16666666666666,7399.666666666667,0.0,58.38888888888889,13.46555775785696,0.0,0.0,0.0,40.87250000000004
56,2019-04-29,169.75,7247.666666666667,0.0,56.58333333333333,13.322833785586166,0.0,0.0,0.0,40.53500000000005
56,2019-04-30,189.66666666666666,7862.333333333333,0.0,63.22222222222222,13.722226932915024,0.0,0.0,0.0,44.48000000000005
56,2019-05-01,169.33333333333334,7223.0,0.0,56.44444444444444,13.33551771347701,0.0,0.0,0.0,55.87250000000006
56,2019-05-02,192.33333333333334,8044.666666666667,0.0,64.11111111111111,13.599769343388305,0.0,0.0,0.0,52.340000000000025
56,2019-05-03,198.83333333333334,8203.666666666666,0.0,66.27777777777779,13.786887299716929,0.0,0.0,0.0,50.91500000000004
56,2019-05-04,195.16666666666666,8057.333333333333,0.0,65.05555555555556,13.778417866401895,0.0,0.0,0.0,50.16500000000007
56,2019-05-05,198.33333333333334,8190.666666666667,0.0,66.11111111111111,13.774044983449999,0.0,0.0,0.0,53.66750000000004
56,2019-05-06,199.0,8217.333333333334,0.0,66.33333333333333,13.775494888852831,0.0,0.0,0.0,55.250000000000064
56,2019-05-07,199.16666666666666,8104.0,0.0,66.38888888888889,13.979841916200506,0.0,0.0,0.0,48.41000000000003
56,2019-05-08,199.16666666666666,8113.333333333333,0.0,66.38888888888889,13.963759928786635,0.0,0.0,0.0,47.825000000000074
56,2019-05-09,184.25,7497.0,0.0,61.416666666666664,13.979930861233381,0.0,0.0,0.0,61.79750000000006
56,2019-05-10,204.25,8440.666666666666,0.0,68.08333333333333,13.764814193191691,0.0,0.0,0.0,54.58250000000006
56,2019-05-11,212.33333333333334,8685.666666666666,0.0,70.77777777777777,13.905930588069742,0.0,0.0,0.0,47.79304347826091
56,2019-05-12,213.75,8682.0,0.0,71.25,14.004621630960608,0.0,0.0,0.0,46.00250000000006
56,2019-05-13,214.08333333333334,8704.666666666666,0.0,71.36111111111111,13.989936751678536,0.0,0.0,0.0,44.525000000000034
56,2019-05-14,214.16666666666666,8732.333333333334,0.0,71.38888888888889,13.95104083164739,0.0,0.0,0.0,43.66250000000006
56,2019-05-15,191.83333333333334,7942.0,0.0,63.94444444444445,13.73976258429167,0.0,0.0,0.0,50.25500000000003
56,2019-05-16,192.5,7760.333333333333,0.0,64.16666666666667,14.110272325071946,0.0,0.0,0.0,55.17500000000003
56,2019-05-17,210.0,8431.0,0.0,70.0,14.168544656624363,0.0,0.0,0.0,58.025000000000055
56,2019-05-18,221.5,8742.666666666666,0.0,73.83333333333333,14.411687890803721,0.0,0.0,0.0,56.09000000000003
56,2019-05-19,247.16666666666666,9765.0,0.0,82.38888888888889,14.39801729532912,0.0,0.0,0.0,70.22000000000006
56,2019-05-20,223.91666666666666,8934.666666666666,0.0,74.63888888888889,14.255849562254388,0.0,0.0,0.0,56.16500000000003
56,2019-05-21,210.75,8575.0,0.0,70.25,13.980364431486878,0.0,0.0,0.0,51.462500000000034
56,2019-05-22,216.5,8787.333333333334,0.0,72.16666666666667,14.014765571656174,0.0,0.0,0.0,57.29000000000005
56,2019-05-23,226.08333333333334,9105.666666666666,0.0,75.36111111111111,14.123483850105547,0.0,0.0,0.0,62.78000000000006
56,2019-05-24,223.33333333333334,8976.333333333334,0.0,74.44444444444444,14.15271021327689,0.0,0.0,0.0,57.83000000000004
56,2019-05-25,217.75,8820.333333333334,0.0,72.58333333333333,14.042945277956239,0.0,0.0,0.0,64.51250000000006
56,2019-05-26,224.5,9081.666666666666,0.0,74.83333333333333,14.06163516241512,0.0,0.0,0.0,61.91750000000005
56,2019-05-27,237.83333333333334,9519.0,0.0,79.27777777777779,14.212367662336145,0.0,0.0,0.0,62.29250000000005
56,2019-05-28,162.75,6527.666666666667,0.0,54.25,14.182345656947353,0.0,0.0,0.0,56.84000000000006
56,2019-05-29,53.583333333333336,2118.6666666666665,0.0,17.86111111111111,14.386399989511222,0.0,0.0,0.0,54.95000000000004
56,2019-05-30,241.0,9711.666666666666,0.0,80.33333333333333,14.115891539385617,0.0,0.0,0.0,59.87000000000007
56,2019-05-31,257.8333333333333,10331.0,0.0,85.94444444444444,14.196514804418204,0.0,0.0,0.0,58.58000000000007
56,2019-06-01,256.3333333333333,10218.333333333334,0.0,85.44444444444444,14.269542760832923,0.0,0.0,0.0,63.41000000000003
56,2019-06-02,262.5,10257.666666666666,0.0,87.5,14.55679491762259,0.0,0.0,0.0,57.49250000000007
56,2019-06-03,266.1666666666667,10383.666666666666,0.0,88.72222222222223,14.581022011064384,0.0,0.0,0.0,50.600000000000016
56,2019-06-04,267.8333333333333,10398.666666666666,0.0,89.27777777777777,14.651159870923625,0.0,0.0,0.0,56.47250000000006
56,2019-06-05,264.1666666666667,10366.333333333334,0.0,88.05555555555556,14.495656344791366,0.0,0.0,0.0,64.79000000000003
56,2019-06-06,251.33333333333334,9921.0,0.0,83.77777777777777,14.410520892831144,0.0,0.0,0.0,62.87750000000005
56,2019-06-07,184.16666666666666,7640.0,0.0,61.38888888888889,13.712060063990691,0.0,0.0,0.0,65.95739130434785
56,2019-06-08,182.5,7781.333333333333,0.0,60.83333333333333,13.341169037011651,0.0,0.0,0.0,68.25500000000005
56,2019-06-09,219.08333333333334,9109.0,0.0,73.02777777777779,13.681183749893266,0.0,0.0,0.0,71.79500000000003
56,2019-06-10,225.25,9108.0,0.0,75.08333333333333,14.067820414287807,0.0,0.0,0.0,66.86000000000003
56,2019-06-11,229.08333333333334,9073.333333333334,0.0,76.36111111111111,14.361892297330394,0.0,0.0,0.0,59.12000000000004
56,2019-06-12,229.08333333333334,9210.0,0.0,76.36111111111111,14.148776993605983,0.0,0.0,0.0,64.08500000000005
56,2019-06-13,227.25,9295.0,0.0,75.75,13.907194728348573,0.0,0.0,0.0,61.167500000000075
56,2019-06-14,235.75,9469.666666666666,0.0,78.58333333333334,14.161264916047731,0.0,0.0,0.0,58.87250000000004
56,2019-06-15,246.0,9653.0,0.0,82.0,14.496322386822749,0.0,0.0,0.0,63.84500000000006
56,2019-06-16,248.66666666666666,9451.333333333334,0.0,82.88888888888889,14.966130587101176,0.0,0.0,0.0,58.550000000000075
56,2019-06-17,229.16666666666666,8761.0,0.0,76.38888888888889,14.879310454159217,0.0,0.0,0.0,64.66250000000007
56,2019-06-18,239.16666666666666,9271.0,0.0,79.72222222222223,14.67435791416484,0.0,0.0,0.0,68.72000000000003
56,2019-06-19,235.16666666666666,9345.666666666666,0.0,78.38888888888889,14.31365398104885,0.0,0.0,0.0,70.35500000000003
56,2019-06-20,239.66666666666666,9708.666666666666,0.0,79.88888888888889,14.042133031197784,0.0,0.0,0.0,65.50250000000007
56,2019-06-21,249.0,9912.0,0.0,83.0,14.289699354318,0.0,0.0,0.0,64.61000000000003
56,2019-06-22,249.0,9674.0,0.0,83.0,14.641254910068223,0.0,0.0,0.0,65.28500000000004
56,2019-06-23,249.16666666666666,9643.333333333334,0.0,83.05555555555556,14.697646618273993,0.0,0.0,0.0,67.79750000000006
56,2019-06-24,248.83333333333334,9798.666666666666,0.0,82.94444444444444,14.445301514945344,0.0,0.0,0.0,72.23750000000005
