ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
56,2019-06-25,248.83333333333334,9971.0,0.0,82.94444444444444,14.195636791138746,0.0,0.0,0.0,69.36500000000005
56,2019-06-26,248.0,9924.0,0.0,82.66666666666667,14.215101437592367,0.0,0.0,0.0,70.97750000000002
56,2019-06-27,248.66666666666666,9981.666666666666,0.0,82.88888888888889,14.170968998719873,0.0,0.0,0.0,73.41500000000006
56,2019-06-28,213.0,9075.333333333334,0.125,71.0,13.350639094982736,0.0,0.0,0.0,75.44000000000004
56,2019-06-29,212.0,9352.0,0.0,70.66666666666667,12.894853150841174,0.0,0.0,0.0,74.51000000000003
56,2019-06-30,218.5,9504.333333333334,0.0,72.83333333333334,13.077201627327884,0.0,0.0,0.0,69.71000000000002
56,2019-07-01,206.91666666666666,8973.333333333334,0.0,68.97222222222223,13.116764177810797,0.0,0.0,0.0,68.97826086956526
56,2019-07-02,206.58333333333334,9104.666666666666,0.0,68.8611111111111,12.906731285543435,0.0,0.0,0.0,72.55250000000007
56,2019-07-03,215.91666666666666,9056.666666666666,0.0,71.97222222222223,13.561346767267818,0.0,0.0,0.0,75.84500000000004
56,2019-07-04,199.83333333333334,8282.333333333334,0.0,66.61111111111111,13.724617995465582,0.0,0.0,0.0,78.70250000000003
56,2019-07-05,127.41666666666667,5153.333333333333,0.0,42.47222222222222,14.064459357481674,0.0,0.0,0.0,80.09000000000002
56,2019-07-06,225.66666666666666,9044.0,0.0,75.22222222222223,14.193578308516388,0.0,0.0,0.0,75.8136363636364
56,2019-07-07,232.5,9126.333333333334,0.0,77.5,14.491444172540998,0.0,0.0,0.0,69.98000000000006
56,2019-07-08,225.5,9274.666666666666,0.0,75.16666666666667,13.830353292121911,0.0,0.0,0.0,68.78260869565221
56,2019-07-09,209.0,8809.333333333334,0.0,69.66666666666667,13.495478280611472,0.0,0.0,0.0,70.24608695652178
56,2019-07-10,209.33333333333334,9088.666666666666,0.0,69.77777777777779,13.101567275483509,0.0,0.0,0.0,77.96260869565224
56,2019-07-11,226.58333333333334,9931.0,0.0,75.52777777777779,12.978366003199856,0.0,0.0,0.0,76.77304347826089
56,2019-07-12,229.33333333333334,9775.333333333334,0.0,76.44444444444444,13.345063538611926,0.0,0.0,0.0,67.63250000000006
56,2019-07-13,219.08333333333334,9267.333333333334,0.0,73.02777777777779,13.447439332901709,0.0,0.0,0.0,72.7034782608696
56,2019-07-14,188.75,8348.666666666666,0.0,62.916666666666664,12.860411842210334,0.0,0.0,0.0,72.32750000000003
56,2019-07-15,195.41666666666666,8647.333333333334,0.0,65.13888888888889,12.854773790250047,0.0,0.0,0.0,71.57000000000008
56,2019-07-16,209.91666666666666,9178.666666666666,0.0,69.97222222222223,13.00925303844664,0.0,0.0,0.0,77.43578947368425
56,2019-07-17,237.0,10201.0,0.0,79.0,13.215714145671994,0.0,0.0,0.0,
56,2019-07-18,95.83333333333333,4163.0,0.0,31.944444444444443,13.094689993861264,0.0,0.0,0.0,
56,2019-07-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2019-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.53000000000009
56,2019-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.80000000000003
56,2019-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.74500000000005
56,2019-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.37000000000006
56,2019-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.38500000000003
56,2019-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.72250000000003
56,2019-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.99750000000002
56,2019-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.44250000000001
56,2019-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.07250000000005
56,2019-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.49750000000002
56,2019-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.99250000000002
56,2019-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.16000000000004
56,2019-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.72250000000001
56,2019-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.96500000000002
56,2019-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.75500000000005
56,2019-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.55500000000005
56,2019-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.64750000000004
56,2019-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.33
56,2019-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.09000000000002
56,2019-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.07750000000004
56,2019-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.39000000000004
56,2019-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.68750000000001
56,2019-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.30000000000003
56,2019-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.08000000000004
56,2019-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.32250000000006
56,2019-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.62500000000004
56,2019-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.94500000000002
56,2019-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.43250000000002
56,2019-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.54250000000003
56,2019-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.38500000000003
56,2019-08-31,62.25,2505.3333333333335,0.0,20.75,14.13379789781799,0.0,0.0,0.0,63.39500000000002
56,2019-09-01,172.41666666666666,6634.666666666667,0.0,57.47222222222222,14.782407640005356,0.0,0.0,0.0,65.78750000000004
56,2019-09-02,199.33333333333334,7608.666666666667,0.0,66.44444444444444,14.90240661234265,0.0,0.0,0.0,67.51250000000005
56,2019-09-03,202.91666666666666,8122.666666666667,0.0,67.63888888888889,14.210328778179033,0.0,0.0,0.0,69.91250000000002
56,2019-09-04,208.41666666666666,8431.666666666666,0.0,69.47222222222223,14.060606509850428,0.0,0.0,0.0,69.20000000000006
56,2019-09-05,204.16666666666666,7816.333333333333,0.0,68.05555555555556,14.858220677498688,0.0,0.0,0.0,63.462500000000034
56,2019-09-06,210.16666666666666,7951.333333333333,0.0,70.05555555555556,15.035189765518012,0.0,0.0,0.0,62.08250000000004
56,2019-09-07,214.16666666666666,8069.666666666667,0.0,71.38888888888889,15.096675478816419,0.0,0.0,0.0,62.120000000000054
56,2019-09-08,214.16666666666666,8089.0,0.0,71.38888888888889,15.060593261081578,0.0,0.0,0.0,61.295000000000044
56,2019-09-09,205.25,7719.666666666667,0.0,68.41666666666667,15.124104020035405,0.0,0.0,0.0,55.67000000000007
56,2019-09-10,199.91666666666666,7701.333333333333,0.0,66.63888888888889,14.766178655932594,0.0,0.0,0.0,76.78000000000003
56,2019-09-11,225.33333333333334,8756.0,0.0,75.1111111111111,14.638774681488249,0.0,0.0,0.0,74.25500000000007
56,2019-09-12,241.75,9121.666666666666,0.0,80.58333333333333,15.075694317558924,0.0,0.0,0.0,61.13000000000003
56,2019-09-13,251.08333333333334,9930.333333333334,0.0,83.69444444444444,14.382656115381604,0.0,0.0,0.0,63.74750000000004
56,2019-09-14,245.5,9376.333333333334,0.0,81.83333333333334,14.893730669415909,0.0,0.0,0.0,67.07750000000003
56,2019-09-15,249.0,9397.666666666666,0.0,83.0,15.071773135175398,0.0,0.0,0.0,64.29500000000003
56,2019-09-16,249.08333333333334,9399.333333333334,0.0,83.02777777777777,15.07414385180982,0.0,0.0,0.0,65.48750000000007
56,2019-09-17,249.08333333333334,9407.666666666666,0.0,83.02777777777777,15.060791139614263,0.0,0.0,0.0,63.38750000000002
56,2019-09-18,249.0,9422.333333333334,0.0,83.0,15.03231683588637,0.0,0.0,0.0,62.951818181818204
56,2019-09-19,248.91666666666666,9402.0,0.0,82.97222222222223,15.059784856649886,0.0,0.0,0.0,63.95000000000005
56,2019-09-20,248.75,9118.333333333334,0.0,82.91666666666667,15.51788978248949,0.0,0.0,0.0,66.78500000000004
56,2019-09-21,248.41666666666666,9016.666666666666,0.0,82.80555555555556,15.671831484904498,0.0,0.0,0.0,71.03750000000002
56,2019-09-22,247.58333333333334,9085.666666666666,0.0,82.52777777777777,15.500640508248646,0.0,0.0,0.0,74.90000000000005
56,2019-09-23,247.75,9262.0,0.0,82.58333333333333,15.215769632188875,0.0,0.0,0.0,70.18250000000002
56,2019-09-24,236.91666666666666,8726.333333333334,0.0,78.97222222222223,15.44361097317188,0.0,0.0,0.0,61.88000000000003
56,2019-09-25,248.5,8970.666666666666,0.0,82.83333333333334,15.757478076694412,0.0,0.0,0.0,66.33500000000004
56,2019-09-26,248.16666666666666,8835.666666666666,0.0,82.72222222222221,15.976776574741264,0.0,0.0,0.0,64.72250000000005
56,2019-09-27,248.33333333333334,8803.666666666666,0.0,82.77777777777777,16.045618618504918,0.0,0.0,0.0,62.46500000000006
56,2019-09-28,245.75,8794.0,0.0,81.91666666666667,15.896155522704875,0.0,0.0,0.0,66.31250000000004
56,2019-09-29,246.25,8760.0,0.0,82.08333333333333,15.990320585996953,0.0,0.0,0.0,56.007500000000086
56,2019-09-30,245.66666666666666,8818.666666666666,0.0,81.88888888888889,15.846317155528677,0.0,0.0,0.0,59.59250000000005
56,2019-10-01,226.75,8367.333333333334,0.0,75.58333333333334,15.415061548880567,0.0,0.0,0.0,71.75750000000002
56,2019-10-02,244.58333333333334,8915.0,0.0,81.52777777777777,15.605962173615003,0.0,0.0,0.0,60.11000000000004
56,2019-10-03,247.83333333333334,8767.0,0.0,82.61111111111111,16.08028528699796,0.0,0.0,0.0,51.10250000000008
56,2019-10-04,249.16666666666666,8840.0,0.0,83.05555555555556,16.03329248366013,0.0,0.0,0.0,48.08000000000007
56,2019-10-05,248.83333333333334,8680.333333333334,0.0,82.94444444444444,16.30636624297582,0.0,0.0,0.0,49.40000000000006
56,2019-10-06,248.5,8721.333333333334,0.0,82.83333333333334,16.20796705396728,0.0,0.0,0.0,60.747500000000066
56,2019-10-07,247.83333333333334,8791.0,0.0,82.61111111111111,16.036385065534194,0.0,0.0,0.0,56.480000000000054
56,2019-10-08,240.66666666666666,8612.666666666666,0.0,80.22222222222221,15.895102820135717,0.0,0.0,0.0,53.36000000000006
56,2019-10-09,247.83333333333334,8744.333333333334,0.0,82.61111111111111,16.121967877609624,0.0,0.0,0.0,51.32000000000005
56,2019-10-10,235.66666666666666,8341.0,0.0,78.55555555555556,16.071820591722283,0.0,0.0,0.0,52.22
56,2019-10-11,247.5,8820.0,0.0,82.5,15.962159863945576,0.0,0.0,0.0,57.78500000000005
56,2019-10-12,248.66666666666666,8803.666666666666,0.0,82.88888888888889,16.067156361617005,0.0,0.0,0.0,52.61750000000007
56,2019-10-13,247.66666666666666,8900.333333333334,0.0,82.55555555555556,15.828739248217921,0.0,0.0,0.0,51.54500000000005
56,2019-10-14,247.91666666666666,9115.0,0.0,82.63888888888889,15.47155939538002,0.0,0.0,0.0,47.03750000000006
56,2019-10-15,247.75,9132.0,0.0,82.58333333333333,15.432376076799533,0.0,0.0,0.0,48.80750000000003
56,2019-10-16,247.5,9084.333333333334,0.0,82.5,15.497697501192528,0.0,0.0,0.0,50.75913043478265
56,2019-10-17,249.16666666666666,8874.333333333334,0.0,83.05555555555556,15.971262317044161,0.0,0.0,0.0,44.27000000000009
56,2019-10-18,248.66666666666666,8827.666666666666,0.0,82.88888888888889,16.023474178403756,0.0,0.0,0.0,43.06250000000003
56,2019-10-19,248.25,8780.0,0.0,82.75,16.083470956719818,0.0,0.0,0.0,44.27000000000004
56,2019-10-20,247.25,8827.666666666666,0.0,82.41666666666667,15.932187629800248,0.0,0.0,0.0,51.88250000000004
56,2019-10-21,245.33333333333334,8878.0,0.0,81.77777777777779,15.719055843408174,0.0,0.0,0.0,55.964545454545494
56,2019-10-22,245.16666666666666,8939.666666666666,0.0,81.72222222222221,15.60001926494898,0.0,0.0,0.0,56.69000000000003
56,2019-10-23,249.0,8983.666666666666,0.0,83.0,15.766335200920189,0.0,0.0,0.0,50.202500000000036
56,2019-10-24,248.75,8865.0,0.0,82.91666666666667,15.961341417559694,0.0,0.0,0.0,50.48750000000006
56,2019-10-25,248.33333333333334,8950.666666666666,0.0,82.77777777777777,15.782095684989326,0.0,0.0,0.0,46.02500000000003
56,2019-10-26,247.83333333333334,8970.666666666666,0.0,82.61111111111111,15.71520449365834,0.0,0.0,0.0,47.817500000000024
56,2019-10-27,248.25,8896.666666666666,0.0,82.75,15.872559947545897,0.0,0.0,0.0,53.937500000000064
56,2019-10-28,247.58333333333334,8932.333333333334,0.0,82.52777777777777,15.76672606386287,0.0,0.0,0.0,53.577500000000036
56,2019-10-29,247.41666666666666,9001.0,0.0,82.47222222222223,15.635912367761605,0.0,0.0,0.0,54.48500000000004
56,2019-10-30,247.58333333333334,8982.333333333334,0.0,82.52777777777777,15.678960861444068,0.0,0.0,0.0,51.47000000000002
56,2019-10-31,243.25,8964.0,0.0,81.08333333333333,15.436045106351331,0.0,0.0,0.0,55.610000000000035
56,2019-11-01,249.0,8710.666666666666,0.0,83.0,16.26046609520894,0.0,0.0,0.0,36.46250000000006
56,2019-11-02,249.0,8773.0,0.0,83.0,16.144933318135188,0.0,0.0,0.0,38.32250000000007
56,2019-11-03,249.0,8820.333333333334,0.0,83.0,16.058293337364425,0.0,0.0,0.0,36.17000000000005
56,2019-11-04,249.0,8782.666666666666,0.0,83.0,16.12716335205708,0.0,0.0,0.0,46.40000000000007
56,2019-11-05,249.08333333333334,8771.0,0.0,83.02777777777777,16.154019242706394,0.0,0.0,0.0,45.072500000000055
56,2019-11-06,207.41666666666666,7304.0,0.0,69.1388888888889,16.15354790373616,0.0,0.0,0.0,38.8947826086957
56,2019-11-07,249.0,8942.666666666666,0.0,83.0,15.838620098404652,0.0,0.0,0.0,35.38400000000005
56,2019-11-08,249.0,8739.0,0.0,83.0,16.207746881794257,0.0,0.0,0.0,28.40000000000004
56,2019-11-09,249.16666666666666,8630.333333333334,0.0,83.05555555555556,16.4228077967891,0.0,0.0,0.0,33.69043478260873
56,2019-11-10,249.0,8719.666666666666,0.0,83.0,16.243682862494744,0.0,0.0,0.0,40.75250000000006
56,2019-11-11,249.08333333333334,8841.333333333334,0.0,83.02777777777777,16.02551305735686,0.0,0.0,0.0,29.802105263157955
56,2019-11-12,249.08333333333334,8834.0,0.0,83.02777777777777,16.03881625286142,0.0,0.0,0.0,21.77750000000005
56,2019-11-13,249.0,8812.666666666666,0.0,83.0,16.07226340872986,0.0,0.0,0.0,21.52250000000005
56,2019-11-14,240.16666666666666,8429.333333333334,0.0,80.05555555555556,16.207071206369292,0.0,0.0,0.0,30.56947368421056
56,2019-11-15,249.0,8712.666666666666,0.0,83.0,16.25673349146836,0.0,0.0,0.0,34.12571428571433
56,2019-11-16,249.0,8748.0,0.0,83.0,16.19107224508459,0.0,0.0,0.0,25.115000000000038
56,2019-11-17,247.66666666666666,8768.666666666666,0.0,82.55555555555556,16.066417040472388,0.0,0.0,0.0,32.01636363636365
56,2019-11-18,249.08333333333334,8868.666666666666,0.0,83.02777777777777,15.976122240597359,0.0,0.0,0.0,35.897000000000055
56,2019-11-19,248.91666666666666,8881.333333333334,0.0,82.97222222222223,15.942662200370314,0.0,0.0,0.0,37.122500000000024
56,2019-11-20,249.0,8936.0,0.0,83.0,15.850436436884513,0.0,0.0,0.0,38.87750000000005
56,2019-11-21,249.0,8820.0,0.0,83.0,16.05890022675737,0.0,0.0,0.0,42.23000000000004
56,2019-11-22,249.0,8890.666666666666,0.0,83.0,15.931257498500301,0.0,0.0,0.0,39.83750000000003
56,2019-11-23,249.08333333333334,8852.0,0.0,83.02777777777777,16.006202302053524,0.0,0.0,0.0,35.60000000000006
56,2019-11-24,249.0,8797.333333333334,0.0,83.0,16.100276598969383,0.0,0.0,0.0,39.44750000000005
56,2019-11-25,249.0,8838.0,0.0,83.0,16.026193708983932,0.0,0.0,0.0,44.33750000000006
56,2019-11-26,249.08333333333334,8876.666666666666,0.0,83.02777777777777,15.961723932907748,0.0,0.0,0.0,47.052500000000045
56,2019-11-27,249.0,8968.0,0.0,83.0,15.793878233719894,0.0,0.0,0.0,48.32750000000002
56,2019-11-28,249.08333333333334,8922.666666666666,0.0,83.02777777777777,15.879434710599721,0.0,0.0,0.0,36.966363636363674
56,2019-11-29,249.08333333333334,8957.333333333334,0.0,83.02777777777777,15.817978130892133,0.0,0.0,0.0,29.390000000000054
56,2019-11-30,249.0,8874.0,0.0,83.0,15.96117872436331,0.0,0.0,0.0,29.53250000000003
56,2019-12-01,249.0,8956.0,0.0,83.0,15.815040196516303,0.0,0.0,0.0,30.380000000000027
56,2019-12-02,244.16666666666666,8868.666666666666,0.0,81.38888888888889,15.660768874188783,0.0,0.0,0.0,30.569000000000052
56,2019-12-03,249.0,8906.666666666666,0.0,83.0,15.902638473053893,0.0,0.0,0.0,29.180000000000025
56,2019-12-04,249.0,8913.333333333334,0.0,83.0,15.890744203440537,0.0,0.0,0.0,34.17500000000003
56,2019-12-05,249.0,8824.666666666666,0.0,83.0,16.050407947420112,0.0,0.0,0.0,32.16500000000004
56,2019-12-06,249.0,8850.666666666666,0.0,83.0,16.003257758360952,0.0,0.0,0.0,33.15875000000006
56,2019-12-07,249.08333333333334,8888.666666666666,0.0,83.02777777777777,15.940175066876675,0.0,0.0,0.0,28.362500000000043
56,2019-12-08,249.0,8931.333333333334,0.0,83.0,15.858718369784281,0.0,0.0,0.0,36.17750000000006
56,2019-12-09,249.08333333333334,9012.666666666666,0.0,83.02777777777777,15.720863537737012,0.0,0.0,0.0,46.707500000000046
56,2019-12-10,249.0,9000.0,0.0,83.0,15.737722222222223,0.0,0.0,0.0,38.07500000000005
56,2019-12-11,249.08333333333334,8774.666666666666,0.0,83.02777777777777,16.147268968748417,0.0,0.0,0.0,24.072500000000044
56,2019-12-12,249.08333333333334,8776.0,0.0,83.02777777777777,16.14481572217158,0.0,0.0,0.0,23.487500000000058
56,2019-12-13,249.0,8926.0,0.0,83.0,15.868194039883488,0.0,0.0,0.0,37.23800000000006
56,2019-12-14,249.16666666666666,8896.0,0.0,83.05555555555556,15.932363484212628,0.0,0.0,0.0,36.282500000000034
56,2019-12-15,249.0,8798.0,0.0,83.0,16.099056603773583,0.0,0.0,0.0,31.787272727272782
56,2019-12-16,222.66666666666666,8185.333333333333,0.0,74.22222222222223,15.474045718629526,0.0,0.0,0.0,30.294285714285778
56,2019-12-17,216.41666666666666,7664.666666666667,0.0,72.13888888888889,16.061365646110577,0.0,0.0,0.0,29.83142857142865
56,2019-12-18,249.0,8714.666666666666,0.0,83.0,16.25300260097919,0.0,0.0,0.0,22.40000000000003
56,2019-12-19,226.91666666666666,7932.0,0.0,75.63888888888889,16.27304133747969,0.0,0.0,0.0,16.452500000000022
56,2019-12-20,249.08333333333334,8806.666666666666,0.0,83.02777777777777,16.088596076204894,0.0,0.0,0.0,19.887500000000045
56,2019-12-21,249.08333333333334,8774.0,0.0,83.02777777777777,16.14849587164096,0.0,0.0,0.0,28.04000000000004
56,2019-12-22,249.0,8845.333333333334,0.0,83.0,16.012906994271933,0.0,0.0,0.0,39.91250000000003
56,2019-12-23,249.0,8865.333333333334,0.0,83.0,15.976782222890662,0.0,0.0,0.0,43.13000000000003
56,2019-12-24,249.16666666666666,8821.333333333334,0.0,83.05555555555556,16.067220248891577,0.0,0.0,0.0,34.725714285714325
56,2019-12-25,249.0,8820.0,0.0,83.0,16.05890022675737,0.0,0.0,0.0,36.537500000000044
56,2019-12-26,249.08333333333334,8842.0,0.0,83.02777777777777,16.02430477016261,0.0,0.0,0.0,44.84000000000004
56,2019-12-27,249.08333333333334,8843.333333333334,0.0,83.02777777777777,16.02188874230431,0.0,0.0,0.0,48.89000000000004
56,2019-12-28,249.08333333333334,8775.333333333334,0.0,83.02777777777777,16.14604225227279,0.0,0.0,0.0,36.91250000000004
56,2019-12-29,249.08333333333334,8845.333333333334,0.0,83.02777777777777,16.018266066224502,0.0,0.0,0.0,37.96454545454549
56,2019-12-30,249.0,8820.0,0.0,83.0,16.05890022675737,0.0,0.0,0.0,42.70250000000004
56,2019-12-31,249.08333333333334,8700.666666666666,0.0,83.02777777777777,16.284603031696168,0.0,0.0,0.0,35.0171428571429
56,2020-01-01,249.08333333333334,8718.0,0.0,83.02777777777777,16.252225599653336,0.0,0.0,0.0,31.115652173913116
56,2020-01-02,249.0,8724.0,0.0,83.0,16.235614397065568,0.0,0.0,0.0,40.79750000000005
56,2020-01-03,249.16666666666666,8814.0,0.0,83.05555555555556,16.080588331694525,0.0,0.0,0.0,44.682500000000026
56,2020-01-04,249.0,8710.0,0.0,83.0,16.261710677382318,0.0,0.0,0.0,35.114782608695684
56,2020-01-05,249.0,8724.666666666666,0.0,83.0,16.23437380606709,0.0,0.0,0.0,32.19125000000004
56,2020-01-06,249.08333333333334,8852.0,0.0,83.02777777777777,16.006202302053524,0.0,0.0,0.0,35.69391304347834
56,2020-01-07,249.08333333333334,8901.333333333334,0.0,83.02777777777777,15.917492073596964,0.0,0.0,0.0,33.98947368421058
56,2020-01-08,248.41666666666666,8920.0,0.0,82.80555555555556,15.84166822371699,0.0,0.0,0.0,26.560869565217423
56,2020-01-09,248.58333333333334,9005.333333333334,0.0,82.86111111111111,15.70208240795578,0.0,0.0,0.0,25.28521739130438
56,2020-01-10,234.5,8804.666666666666,0.0,78.16666666666666,15.15008139622927,0.0,0.0,0.0,45.50000000000006
56,2020-01-11,237.5,9016.0,0.0,79.16666666666666,14.984240979000296,0.0,0.0,0.0,53.14250000000006
56,2020-01-12,249.0,8755.333333333334,0.0,83.0,16.177510850529202,0.0,0.0,0.0,34.24181818181824
56,2020-01-13,249.0,9050.0,0.0,83.0,15.650773480662982,0.0,0.0,0.0,36.03363636363642
56,2020-01-14,249.16666666666666,9125.333333333334,0.0,83.05555555555556,15.531959258718098,0.0,0.0,0.0,39.66500000000005
56,2020-01-15,249.0,9031.333333333334,0.0,83.0,15.68312172436702,0.0,0.0,0.0,38.600000000000044
56,2020-01-16,249.16666666666666,8846.666666666666,0.0,83.05555555555556,16.02121012308465,0.0,0.0,0.0,32.40500000000006
56,2020-01-17,249.0,8851.333333333334,0.0,83.0,16.002052421480755,0.0,0.0,0.0,16.722500000000043
56,2020-01-18,233.83333333333334,8248.666666666666,0.0,77.94444444444444,16.125296344190307,0.0,0.0,0.0,27.656521739130493
56,2020-01-19,248.83333333333334,8674.0,0.0,82.94444444444444,16.318272359285732,0.0,0.0,0.0,26.224347826087005
56,2020-01-20,238.66666666666666,8516.0,0.0,79.55555555555556,15.941939355983509,0.0,0.0,0.0,17.158181818181863
56,2020-01-21,242.83333333333334,8577.333333333334,0.0,80.94444444444444,16.104270298979223,0.0,0.0,0.0,24.687500000000057
56,2020-01-22,249.08333333333334,8620.0,1.75,83.02777777777777,16.436995681876773,0.0,0.0,0.0,26.78000000000005
56,2020-01-23,237.08333333333334,8237.333333333334,0.0,79.02777777777777,16.371912768425595,0.0,0.0,0.0,32.59250000000005
56,2020-01-24,249.0,8706.666666666666,0.0,83.0,16.26793644716692,0.0,0.0,0.0,40.58000000000004
56,2020-01-25,238.75,8277.333333333334,0.0,79.58333333333333,16.407332272873713,0.0,0.0,0.0,39.27500000000007
56,2020-01-26,249.08333333333334,8709.333333333334,0.0,83.02777777777777,16.268398206266586,0.0,0.0,0.0,34.67750000000006
56,2020-01-27,217.83333333333334,7732.0,0.0,72.61111111111111,16.025719233201126,0.0,0.0,0.0,33.58869565217392
56,2020-01-28,249.0,8797.333333333334,0.0,83.0,16.100276598969383,0.0,0.0,0.0,33.044000000000004
56,2020-01-29,249.0,8646.666666666666,0.0,83.0,16.380821125674633,0.0,0.0,0.0,26.532500000000073
56,2020-01-30,235.58333333333334,8270.666666666666,0.0,78.52777777777777,16.202763111935088,0.0,0.0,0.0,23.328695652173984
56,2020-01-31,245.75,8622.666666666666,0.0,81.91666666666667,16.21201387815061,0.0,0.0,0.0,29.831818181818225
56,2020-02-01,205.5,7252.0,0.0,68.5,16.119036127964698,0.0,0.0,0.0,31.137894736842178
56,2020-02-02,247.41666666666666,8602.666666666666,0.0,82.47222222222223,16.359909395019635,0.0,0.0,0.0,33.635652173913066
56,2020-02-03,238.75,8366.0,0.0,79.58333333333333,16.233439915531118,0.0,0.0,0.0,39.102500000000035
56,2020-02-04,249.0,8676.0,0.0,83.0,16.32543798985708,0.0,0.0,0.0,35.15750000000007
56,2020-02-05,249.0,8657.333333333334,0.0,83.0,16.360638379793624,0.0,0.0,0.0,27.327499999999997
56,2020-02-06,249.08333333333334,8662.666666666666,0.0,83.02777777777777,16.35603772253861,0.0,0.0,0.0,26.00857142857143
56,2020-02-07,249.0,8686.0,0.0,83.0,16.306642873589684,0.0,0.0,0.0,24.680000000000003
56,2020-02-08,249.08333333333334,8634.0,0.0,83.02777777777777,16.410343152394926,0.0,0.0,0.0,
56,2020-02-09,249.0,8688.666666666666,0.0,83.0,16.301638149313284,0.0,0.0,0.0,
56,2020-02-10,41.5,1452.6666666666667,0.0,13.833333333333334,16.25051629187701,0.0,0.0,0.0,
56,2020-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.8675
56,2020-02-12,,,,,,0.0,0.0,0.0,31.4521739130435
56,2020-02-13,,,,,,0.0,0.0,0.0,29.101052631578998
56,2020-02-14,,,,,,0.0,0.0,0.0,9.710000000000043
56,2020-02-15,,,,,,0.0,0.0,0.0,18.320000000000057
56,2020-02-16,,,,,,0.0,0.0,0.0,34.43900000000007
56,2020-02-17,,,,,,0.0,0.0,0.0,30.641818181818223
56,2020-02-18,,,,,,0.0,0.0,0.0,37.59500000000005
56,2020-02-19,,,,,,0.0,0.0,0.0,28.948181818181833
56,2020-02-20,,,,,,0.0,0.0,0.0,21.966956521739178
56,2020-02-21,,,,,,0.0,0.0,0.0,24.242857142857194
56,2020-02-22,,,,,,0.0,0.0,0.0,35.72857142857147
56,2020-02-23,,,,,,0.0,0.0,0.0,40.64000000000004
56,2020-02-24,,,,,,0.0,0.0,0.0,42.61250000000006
56,2020-02-25,,,,,,0.0,0.0,0.0,36.65652173913051
56,2020-02-26,,,,,,0.0,0.0,0.0,34.685000000000066
56,2020-02-27,,,,,,0.0,0.0,0.0,24.965000000000014
56,2020-02-28,,,,,,0.0,0.0,0.0,23.135000000000034
56,2020-02-29,,,,,,0.0,0.0,0.0,19.715000000000035
56,2020-03-01,,,,,,0.0,0.0,0.0,28.783478260869625
56,2020-03-02,,,,,,0.0,0.0,0.0,45.07250000000005
56,2020-03-03,,,,,,0.0,0.0,0.0,42.44000000000005
56,2020-03-04,,,,,,0.0,0.0,0.0,36.72500000000005
56,2020-03-05,,,,,,0.0,0.0,0.0,36.49100000000006
56,2020-03-06,,,,,,0.0,0.0,0.0,33.70181818181821
56,2020-03-07,,,,,,0.0,0.0,0.0,29.480000000000064
56,2020-03-08,,,,,,0.0,0.0,0.0,43.115000000000066
56,2020-03-09,,,,,,0.0,0.0,0.0,54.540909090909125
56,2020-03-10,,,,,,0.0,0.0,0.0,47.86250000000005
56,2020-03-11,,,,,,0.0,0.0,0.0,36.08521739130439
56,2020-03-12,,,,,,0.0,0.0,0.0,44.57000000000005
56,2020-03-13,,,,,,0.0,0.0,0.0,44.41250000000006
56,2020-03-14,,,,,,0.0,0.0,0.0,34.44956521739135
56,2020-03-15,,,,,,0.0,0.0,0.0,33.584000000000046
56,2020-03-16,,,,,,0.0,0.0,0.0,38.06000000000004
56,2020-03-17,,,,,,0.0,0.0,0.0,39.67250000000005
56,2020-03-18,,,,,,0.0,0.0,0.0,40.30347826086962
56,2020-03-19,,,,,,0.0,0.0,0.0,45.58250000000004
56,2020-03-20,,,,,,0.0,0.0,0.0,55.00086956521744
56,2020-03-21,,,,,,0.0,0.0,0.0,28.910000000000036
56,2020-03-22,,,,,,0.0,0.0,0.0,30.57565217391309
56,2020-03-23,,,,,,0.0,0.0,0.0,39.13250000000005
56,2020-03-24,,,,,,0.0,0.0,0.0,39.17750000000003
56,2020-03-25,,,,,,0.0,0.0,0.0,43.812500000000064
56,2020-03-26,,,,,,0.0,0.0,0.0,49.115000000000045
56,2020-03-27,,,,,,0.0,0.0,0.0,44.045000000000044
56,2020-03-28,,,,,,0.0,0.0,0.0,47.04500000000005
56,2020-03-29,,,,,,0.0,0.0,0.0,54.582500000000074
56,2020-03-30,,,,,,0.0,0.0,0.0,42.99500000000004
56,2020-03-31,,,,,,0.0,0.0,0.0,42.327500000000036
56,2020-04-01,,,,,,0.0,0.0,0.0,42.04250000000006
56,2020-04-02,,,,,,0.0,0.0,0.0,44.43500000000005
56,2020-04-03,,,,,,0.0,0.0,0.0,41.67500000000003
56,2020-04-04,,,,,,0.0,0.0,0.0,46.970000000000034
56,2020-04-05,,,,,,0.0,0.0,0.0,45.85250000000005
56,2020-04-06,,,,,,0.0,0.0,0.0,42.92750000000003
56,2020-04-07,,,,,,0.0,0.0,0.0,50.21000000000006
56,2020-04-08,,,,,,0.0,0.0,0.0,45.67250000000005
56,2020-04-09,,,,,,0.0,0.0,0.0,41.24000000000005
56,2020-04-10,,,,,,0.0,0.0,0.0,37.06250000000004
56,2020-04-11,,,,,,0.0,0.0,0.0,38.05454545454548
56,2020-04-12,,,,,,0.0,0.0,0.0,52.04750000000005
56,2020-04-13,,,,,,0.0,0.0,0.0,52.13000000000002
56,2020-04-14,,,,,,0.0,0.0,0.0,38.38250000000005
56,2020-04-15,,,,,,0.0,0.0,0.0,35.35647058823536
56,2020-04-16,,,,,,0.0,0.0,0.0,31.528571428571485
56,2020-04-17,,,,,,0.0,0.0,0.0,34.89500000000005
56,2020-04-18,,,,,,0.0,0.0,0.0,39.16086956521742
56,2020-04-19,,,,,,0.0,0.0,0.0,44.13043478260871
56,2020-04-20,,,,,,0.0,0.0,0.0,39.6547368421053
56,2020-04-21,,,,,,0.0,0.0,0.0,40.0828571428572
56,2020-04-22,,,,,,0.0,0.0,0.0,33.23000000000004
56,2020-04-23,,,,,,0.0,0.0,0.0,35.930000000000014
56,2020-04-24,,,,,,0.0,0.0,0.0,42.98750000000003
56,2020-04-25,,,,,,0.0,0.0,0.0,47.95250000000004
56,2020-04-26,,,,,,0.0,0.0,0.0,44.375000000000036
56,2020-04-27,,,,,,0.0,0.0,0.0,47.00750000000004
56,2020-04-28,,,,,,0.0,0.0,0.0,50.64500000000003
56,2020-04-29,,,,,,0.0,0.0,0.0,59.525000000000055
56,2020-04-30,,,,,,0.0,0.0,0.0,55.385000000000055
56,2020-05-01,,,,,,0.0,0.0,0.0,46.42250000000006
56,2020-05-02,,,,,,0.0,0.0,0.0,52.99250000000006
56,2020-05-03,,,,,,0.0,0.0,0.0,56.48000000000007
56,2020-05-04,,,,,,0.0,0.0,0.0,46.692500000000045
56,2020-05-05,,,,,,0.0,0.0,0.0,42.479130434782654
56,2020-05-06,,,,,,0.0,0.0,0.0,46.122500000000066
56,2020-05-07,,,,,,0.0,0.0,0.0,45.69500000000005
56,2020-05-08,,,,,,0.0,0.0,0.0,37.56434782608699
56,2020-05-09,,,,,,0.0,0.0,0.0,35.905217391304404
56,2020-05-10,,,,,,0.0,0.0,0.0,45.582500000000046
56,2020-05-11,,,,,,0.0,0.0,0.0,40.67000000000004
56,2020-05-12,,,,,,0.0,0.0,0.0,40.24571428571436
56,2020-05-13,,,,,,0.0,0.0,0.0,42.66500000000004
56,2020-05-14,,,,,,0.0,0.0,0.0,54.16250000000006
56,2020-05-15,,,,,,0.0,0.0,0.0,56.17400000000002
56,2020-05-16,,,,,,0.0,0.0,0.0,55.572500000000076
56,2020-05-17,,,,,,0.0,0.0,0.0,56.13500000000005
56,2020-05-18,,,,,,0.0,0.0,0.0,57.47750000000005
56,2020-05-19,,,,,,0.0,0.0,0.0,62.12000000000003
56,2020-05-20,,,,,,0.0,0.0,0.0,63.98750000000004
56,2020-05-21,,,,,,0.0,0.0,0.0,64.49750000000004
56,2020-05-22,,,,,,0.0,0.0,0.0,67.04000000000003
56,2020-05-23,,,,,,0.0,0.0,0.0,65.12000000000008
56,2020-05-24,,,,,,0.0,0.0,0.0,73.57250000000003
56,2020-05-25,,,,,,0.0,0.0,0.0,74.66750000000003
56,2020-05-26,,,,,,0.0,0.0,0.0,80.09750000000004
56,2020-05-27,,,,,,0.0,0.0,0.0,78.75500000000004
56,2020-05-28,,,,,,0.0,0.0,0.0,69.71750000000004
56,2020-05-29,,,,,,0.0,0.0,0.0,64.70000000000005
56,2020-05-30,,,,,,0.0,0.0,0.0,55.12250000000006
56,2020-05-31,,,,,,0.0,0.0,0.0,49.36250000000005
56,2020-06-01,,,,,,0.0,0.0,0.0,54.53000000000005
56,2020-06-02,,,,,,0.0,0.0,0.0,61.12250000000006
56,2020-06-03,,,,,,0.0,0.0,0.0,60.50750000000008
56,2020-06-04,,,,,,0.0,0.0,0.0,66.02750000000002
56,2020-06-05,,,,,,0.0,0.0,0.0,68.92250000000006
56,2020-06-06,,,,,,0.0,0.0,0.0,66.94250000000004
56,2020-06-07,,,,,,0.0,0.0,0.0,60.41000000000005
56,2020-06-08,,,,,,0.0,0.0,0.0,64.40750000000003
56,2020-06-09,,,,,,0.0,0.0,0.0,73.64750000000004
56,2020-06-10,,,,,,0.0,0.0,0.0,80.51000000000003
56,2020-06-11,,,,,,0.0,0.0,0.0,67.25750000000002
56,2020-06-12,,,,,,0.0,0.0,0.0,60.972500000000046
56,2020-06-13,,,,,,0.0,0.0,0.0,53.802500000000045
56,2020-06-14,,,,,,0.0,0.0,0.0,55.49750000000005
56,2020-06-15,,,,,,0.0,0.0,0.0,60.51500000000004
56,2020-06-16,,,,,,0.0,0.0,0.0,65.54000000000005
56,2020-06-17,,,,,,0.0,0.0,0.0,72.27714285714285
56,2020-06-18,,,,,,0.0,0.0,0.0,75.53750000000001
56,2020-06-19,,,,,,0.0,0.0,0.0,74.075
56,2020-06-20,,,,,,0.0,0.0,0.0,73.9775
56,2020-06-21,,,,,,0.0,0.0,0.0,78.17
56,2020-06-22,,,,,,0.0,0.0,0.0,74.45
56,2020-06-23,,,,,,0.0,0.0,0.0,70.2304347826087
56,2020-06-24,,,,,,0.0,0.0,0.0,63.351304347826094
56,2020-06-25,,,,,,0.0,0.0,0.0,65.855
56,2020-06-26,,,,,,0.0,0.0,0.0,68.09000000000002
56,2020-06-27,,,,,,0.0,0.0,0.0,67.5275
56,2020-06-28,,,,,,0.0,0.0,0.0,69.46249999999999
56,2020-06-29,,,,,,0.0,0.0,0.0,74.86699999999999
56,2020-06-30,,,,,,0.0,0.0,0.0,75.68315789473685
56,2020-07-01,,,,,,0.0,0.0,0.0,76.74500000000002
56,2020-07-02,,,,,,0.0,0.0,0.0,78.0725
56,2020-07-03,,,,,,0.0,0.0,0.0,79.87250000000002
56,2020-07-04,,,,,,0.0,0.0,0.0,80.73714285714286
56,2020-07-05,,,,,,0.0,0.0,0.0,79.151
56,2020-07-06,,,,,,0.0,0.0,0.0,82.56363636363636
56,2020-07-07,,,,,,0.0,0.0,0.0,82.07913043478261
56,2020-07-08,,,,,,0.0,0.0,0.0,82.04
56,2020-07-09,,,,,,0.0,0.0,0.0,84.32750000000001
56,2020-07-10,,,,,,0.0,0.0,0.0,85.37
56,2020-07-11,,,,,,0.0,0.0,0.0,75.11749999999999
56,2020-07-12,,,,,,0.0,0.0,0.0,74.42
56,2020-07-13,,,,,,0.0,0.0,0.0,70.4525
56,2020-07-14,,,,,,0.0,0.0,0.0,72.28999999999998
56,2020-07-15,,,,,,0.0,0.0,0.0,76.9175
56,2020-07-16,,,,,,0.0,0.0,0.0,75.4775
56,2020-07-17,,,,,,0.0,0.0,0.0,76.22
56,2020-07-18,,,,,,0.0,0.0,0.0,77.6975
56,2020-07-19,,,,,,0.0,0.0,0.0,79.3925
56,2020-07-20,,,,,,0.0,0.0,0.0,78.2075
56,2020-07-21,,,,,,0.0,0.0,0.0,73.93249999999999
56,2020-07-22,,,,,,0.0,0.0,0.0,75.55999999999999
56,2020-07-23,,,,,,0.0,0.0,0.0,77.62249999999999
56,2020-07-24,,,,,,0.0,0.0,0.0,75.93565217391306
56,2020-07-25,,,,,,0.0,0.0,0.0,77.30749999999999
56,2020-07-26,,,,,,0.0,0.0,0.0,77.0313043478261
56,2020-07-27,,,,,,0.0,0.0,0.0,80.4575
56,2020-07-28,,,,,,0.0,0.0,0.0,77.42
56,2020-07-29,,,,,,0.0,0.0,0.0,75.29
56,2020-07-30,,,,,,0.0,0.0,0.0,75.9513043478261
56,2020-07-31,,,,,,0.0,0.0,0.0,74.78750000000001
56,2020-08-01,,,,,,0.0,0.0,0.0,75.5
56,2020-08-02,,,,,,0.0,0.0,0.0,76.13000000000001
56,2020-08-03,,,,,,0.0,0.0,0.0,73.09250000000002
56,2020-08-04,,,,,,0.0,0.0,0.0,70.96250000000002
56,2020-08-05,,,,,,0.0,0.0,0.0,68.64956521739131
56,2020-08-06,,,,,,0.0,0.0,0.0,68.3225
56,2020-08-07,,,,,,0.0,0.0,0.0,71.8775
56,2020-08-08,,,,,,0.0,0.0,0.0,74.2175
56,2020-08-09,,,,,,0.0,0.0,0.0,74.0825
56,2020-08-10,,,,,,0.0,0.0,0.0,79.9925
56,2020-08-11,,,,,,0.0,0.0,0.0,78.06500000000001
56,2020-08-12,,,,,,0.0,0.0,0.0,75.87304347826088
56,2020-08-13,,,,,,0.0,0.0,0.0,77.11999999999999
56,2020-08-14,,,,,,0.0,0.0,0.0,76.26434782608695
56,2020-08-15,,,,,,0.0,0.0,0.0,75.49999999999999
56,2020-08-16,,,,,,0.0,0.0,0.0,72.7025
56,2020-08-17,,,,,,0.0,0.0,0.0,69.71
56,2020-08-18,,,,,,0.0,0.0,0.0,69.2525
56,2020-08-19,,,,,,0.0,0.0,0.0,68.10636363636364
56,2020-08-20,,,,,,0.0,0.0,0.0,71.58105263157894
56,2020-08-21,,,,,,0.0,0.0,0.0,74.705
56,2020-08-22,,,,,,0.0,0.0,0.0,76.4975
56,2020-08-23,,,,,,0.0,0.0,0.0,77.0225
56,2020-08-24,,,,,,0.0,0.0,0.0,77.75000000000001
56,2020-08-25,,,,,,0.0,0.0,0.0,76.5275
56,2020-08-26,,,,,,0.0,0.0,0.0,70.08285714285714
56,2020-08-27,,,,,,0.0,0.0,0.0,74.8925
56,2020-08-28,,,,,,0.0,0.0,0.0,70.1975
56,2020-08-29,,,,,,0.0,0.0,0.0,72.7475
56,2020-08-30,,,,,,0.0,0.0,0.0,67.70750000000001
56,2020-08-31,,,,,,0.0,0.0,0.0,74.44999999999999
56,2020-09-01,,,,,,0.0,0.0,0.0,75.08749999999999
56,2020-09-02,,,,,,0.0,0.0,0.0,74.8325
56,2020-09-03,,,,,,0.0,0.0,0.0,73.23636363636363
56,2020-09-04,,,,,,0.0,0.0,0.0,69.15714285714284
56,2020-09-05,,,,,,0.0,0.0,0.0,68.32210526315791
56,2020-09-06,,,,,,0.0,0.0,0.0,70.46705882352941
56,2020-09-07,,,,,,0.0,0.0,0.0,72.46999999999998
56,2020-09-08,,,,,,0.0,0.0,0.0,67.06869565217391
56,2020-09-09,,,,,,0.0,0.0,0.0,68.35100000000001
56,2020-09-10,,,,,,0.0,0.0,0.0,66.5525
56,2020-09-11,,,,,,0.0,0.0,0.0,57.845
56,2020-09-12,,,,,,0.0,0.0,0.0,63.537500000000016
56,2020-09-13,,,,,,0.0,0.0,0.0,69.515
56,2020-09-14,,,,,,0.0,0.0,0.0,58.91750000000001
56,2020-09-15,,,,,,0.0,0.0,0.0,54.6275
56,2020-09-16,,,,,,0.0,0.0,0.0,63.1175
56,2020-09-17,,,,,,0.0,0.0,0.0,63.7475
56,2020-09-18,,,,,,0.0,0.0,0.0,54.972500000000004
56,2020-09-19,,,,,,0.0,0.0,0.0,49.25749999999999
56,2020-09-20,,,,,,0.0,0.0,0.0,52.1825
56,2020-09-21,,,,,,0.0,0.0,0.0,55.13
56,2020-09-22,,,,,,0.0,0.0,0.0,57.53
56,2020-09-23,,,,,,0.0,0.0,0.0,65.86250000000003
56,2020-09-24,,,,,,0.0,0.0,0.0,65.675
56,2020-09-25,,,,,,0.0,0.0,0.0,67.66250000000001
56,2020-09-26,,,,,,0.0,0.0,0.0,67.9325
56,2020-09-27,,,,,,0.0,0.0,0.0,72.37249999999999
56,2020-09-28,,,,,,0.0,0.0,0.0,71.86250000000001
56,2020-09-29,,,,,,0.0,0.0,0.0,60.365
56,2020-09-30,,,,,,0.0,0.0,0.0,54.95750000000001
56,2020-10-01,,,,,,0.0,0.0,0.0,55.085
56,2020-10-02,,,,,,0.0,0.0,0.0,50.735000000000014
56,2020-10-03,,,,,,0.0,0.0,0.0,49.745
56,2020-10-04,,,,,,0.0,0.0,0.0,53.66749999999999
56,2020-10-05,,,,,,0.0,0.0,0.0,52.2875
56,2020-10-06,,,,,,0.0,0.0,0.0,55.80285714285715
56,2020-10-07,,,,,,0.0,0.0,0.0,59.787499999999994
56,2020-10-08,,,,,,0.0,0.0,0.0,52.30249999999999
56,2020-10-09,,,,,,0.0,0.0,0.0,56.7425
56,2020-10-10,,,,,,0.0,0.0,0.0,66.37999999999998
56,2020-10-11,,,,,,0.0,0.0,0.0,52.415
56,2020-10-12,,,,,,0.0,0.0,0.0,58.955000000000005
56,2020-10-13,,,,,,0.0,0.0,0.0,57.095000000000006
56,2020-10-14,,,,,,0.0,0.0,0.0,55.3025
56,2020-10-15,,,,,,0.0,0.0,0.0,59.53999999999999
56,2020-10-16,,,,,,0.0,0.0,0.0,47.33130434782609
56,2020-10-17,,,,,,0.0,0.0,0.0,45.169999999999995
56,2020-10-18,,,,,,0.0,0.0,0.0,55.46750000000001
56,2020-10-19,,,,,,0.0,0.0,0.0,50.3109090909091
56,2020-10-20,,,,,,0.0,0.0,0.0,48.2075
56,2020-10-21,,,,,,0.0,0.0,0.0,59.08250000000002
56,2020-10-22,,,,,,0.0,0.0,0.0,53.472500000000004
56,2020-10-23,,,,,,0.0,0.0,0.0,67.775
56,2020-10-24,,,,,,0.0,0.0,0.0,45.567499999999995
56,2020-10-25,,,,,,0.0,0.0,0.0,41.765
56,2020-10-26,,,,,,0.0,0.0,0.0,44.83478260869565
56,2020-10-27,,,,,,0.0,0.0,0.0,44.81
56,2020-10-28,,,,,,0.0,0.0,0.0,45.01478260869566
56,2020-10-29,,,,,,0.0,0.0,0.0,46.72869565217391
56,2020-10-30,,,,,,0.0,0.0,0.0,37.294999999999995
56,2020-10-31,,,,,,0.0,0.0,0.0,37.645454545454555
56,2020-11-01,,,,,,0.0,0.0,0.0,43.29500000000001
56,2020-11-02,,,,,,0.0,0.0,0.0,39.26631578947368
56,2020-11-03,,,,,,0.0,0.0,0.0,43.940000000000005
56,2020-11-04,,,,,,0.0,0.0,0.0,57.26749999999999
56,2020-11-05,,,,,,0.0,0.0,0.0,60.154999999999994
56,2020-11-06,,,,,,0.0,0.0,0.0,59.037500000000016
56,2020-11-07,,,,,,0.0,0.0,0.0,57.29749999999999
56,2020-11-08,,,,,,0.0,0.0,0.0,56.862500000000004
56,2020-11-09,,,,,,0.0,0.0,0.0,60.67249999999999
56,2020-11-10,,,,,,0.0,0.0,0.0,64.7
56,2020-11-11,,,,,,0.0,0.0,0.0,58.36249999999998
56,2020-11-12,,,,,,0.0,0.0,0.0,43.93684210526315
56,2020-11-13,,,,,,0.0,0.0,0.0,41.10173913043479
56,2020-11-14,,,,,,0.0,0.0,0.0,38.99
56,2020-11-15,,,,,,0.0,0.0,0.0,47.569999999999986
56,2020-11-16,,,,,,0.0,0.0,0.0,40.625
56,2020-11-17,,,,,,0.0,0.0,0.0,35.20869565217391
56,2020-11-18,,,,,,0.0,0.0,0.0,30.862727272727284
56,2020-11-19,,,,,,0.0,0.0,0.0,50.434999999999995
56,2020-11-20,,,,,,0.0,0.0,0.0,58.100000000000016
56,2020-11-21,,,,,,0.0,0.0,0.0,42.004999999999995
56,2020-11-22,,,,,,0.0,0.0,0.0,35.555
56,2020-11-23,,,,,,0.0,0.0,0.0,36.786363636363625
56,2020-11-24,,,,,,0.0,0.0,0.0,35.22434782608696
56,2020-11-25,,,,,,0.0,0.0,0.0,46.23714285714285
56,2020-11-26,,,,,,0.0,0.0,0.0,50.197142857142865
56,2020-11-27,,,,,,0.0,0.0,0.0,46.121818181818185
56,2020-11-28,,,,,,0.0,0.0,0.0,41.615
56,2020-11-29,,,,,,0.0,0.0,0.0,42.470000000000006
56,2020-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.645
56,2020-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.59428571428571
56,2020-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.28521739130434
56,2020-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.482499999999995
56,2020-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.05250000000001
56,2020-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.479090909090914
56,2020-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.548571428571428
56,2020-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.005454545454544
56,2020-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.31142857142857
56,2020-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.304999999999986
56,2020-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.35
56,2020-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.417272727272724
56,2020-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.815000000000005
56,2020-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.21000000000001
56,2020-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.980999999999995
56,2020-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.19684210526316
56,2020-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.128
56,2020-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.5125
56,2020-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.973636363636363
56,2020-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.08608695652174
56,2020-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.76999999999999
56,2020-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.995
56,2020-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.09
56,2020-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.919999999999995
56,2020-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.5875
56,2020-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.60956521739131
56,2020-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.805000000000003
56,2020-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.73
56,2020-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.03181818181818
56,2020-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.25739130434783
56,2020-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.0675
56,2020-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.36000000000001
56,2021-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.22736842105263
56,2021-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.845000000000006
56,2021-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.477142857142844
56,2021-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.415
56,2021-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.43750000000001
56,2021-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.125
56,2021-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.914117647058823
56,2021-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.55749999999999
56,2021-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.726956521739126
56,2021-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.532941176470587
56,2021-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.09000000000001
56,2021-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.3095652173913
56,2021-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.873636363636365
56,2021-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.307500000000005
56,2021-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.004999999999995
56,2021-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.772
56,2021-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.43714285714287
56,2021-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.24352941176471
56,2021-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.74818181818182
56,2021-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.19
56,2021-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.59250000000001
56,2021-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.06
56,2021-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.475000000000005
56,2021-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.46
56,2021-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.51
56,2021-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.456521739130448
56,2021-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.392499999999995
56,2021-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.102500000000006
56,2021-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.780000000000005
56,2021-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.92
56,2021-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.0725
56,2021-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.952500000000004
56,2021-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.874999999999996
56,2021-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.491000000000007
56,2021-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2021-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2021-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2021-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2021-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.968
56,2021-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.24
56,2021-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.999999999999993
56,2021-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.4125
56,2021-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.424999999999997
56,2021-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.950000000000005
56,2021-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.549999999999994
56,2021-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.775000000000006
56,2021-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.427500000000002
56,2021-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.980000000000002
56,2021-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.595
56,2021-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.7475
56,2021-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.37714285714286
56,2021-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.78
56,2021-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.575
56,2021-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.07000000000001
56,2021-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.38956521739131
56,2021-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.567826086956533
56,2021-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.553913043478257
56,2021-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.324999999999996
56,2021-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.24727272727272
56,2021-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.95249999999999
56,2021-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.83
56,2021-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.919130434782616
56,2021-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.173043478260865
56,2021-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.74695652173913
56,2021-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.617499999999996
56,2021-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.377499999999998
56,2021-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.16499999999999
56,2021-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.779999999999994
56,2021-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.67999999999998
56,2021-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.11304347826088
56,2021-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.0
56,2021-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.600000000000005
56,2021-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.86086956521739
56,2021-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.699999999999992
56,2021-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.800000000000004
56,2021-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.124999999999986
56,2021-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.375
56,2021-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.181818181818183
56,2021-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.400000000000006
56,2021-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.03636363636363
56,2021-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.125
56,2021-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.709090909090925
56,2021-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.024999999999984
56,2021-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.375
56,2021-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.756521739130456
56,2021-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.75
56,2021-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.95000000000001
56,2021-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.74999999999999
56,2021-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.587500000000006
56,2021-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.41500000000001
56,2021-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.79714285714286
56,2021-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.44363636363636
56,2021-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.2875
56,2021-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.53000000000001
56,2021-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.6175
56,2021-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.75
56,2021-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.835
56,2021-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.12750000000001
56,2021-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.96
56,2021-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.65500000000002
56,2021-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.16750000000002
56,2021-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.51999999999999
56,2021-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.554999999999986
56,2021-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.81
56,2021-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.997499999999995
56,2021-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.29250000000001
56,2021-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.61750000000001
56,2021-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.3825
56,2021-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.0575
56,2021-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.50500000000001
56,2021-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.882000000000005
56,2021-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.339999999999996
56,2021-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.19142857142858
56,2021-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.20250000000001
56,2021-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.699999999999996
56,2021-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.45749999999999
56,2021-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.51250000000001
56,2021-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.66750000000001
56,2021-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.05000000000001
56,2021-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.42499999999999
56,2021-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.038260869565214
56,2021-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.50869565217391
56,2021-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.995
56,2021-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.949999999999996
56,2021-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.145
56,2021-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.32250000000001
56,2021-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.505
56,2021-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.040000000000006
56,2021-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.0025
56,2021-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.615
56,2021-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.69
56,2021-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.684999999999995
56,2021-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.8704347826087
56,2021-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.2575
56,2021-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.46000000000001
56,2021-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.51499999999999
56,2021-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.0175
56,2021-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.3525
56,2021-05-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.20695652173912
56,2021-05-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.929
56,2021-05-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.66782608695652
56,2021-05-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.90000000000002
56,2021-05-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.27999999999999
56,2021-05-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.37500000000001
