ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
56,2021-05-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.82000000000001
56,2021-05-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.0825
56,2021-05-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.965
56,2021-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.945000000000014
56,2021-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.49999999999999
56,2021-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.782727272727264
56,2021-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.92782608695651
56,2021-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.41250000000001
56,2021-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.78500000000001
56,2021-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.5425
56,2021-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.71750000000002
56,2021-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.03750000000001
56,2021-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.0925
56,2021-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.995
56,2021-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.075
56,2021-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.71
56,2021-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.5725
56,2021-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.0025
56,2021-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.09304347826087
56,2021-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.90869565217392
56,2021-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.96249999999999
56,2021-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.3425
56,2021-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.25000000000001
56,2021-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.39826086956522
56,2021-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.1375
56,2021-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.13749999999997
56,2021-06-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.845
56,2021-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.7625
56,2021-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.099999999999994
56,2021-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.70249999999999
56,2021-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.575
56,2021-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.465
56,2021-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.74750000000002
56,2021-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,81.5
56,2021-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.6225
56,2021-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,81.49249999999999
56,2021-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.5225
56,2021-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.345
56,2021-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.33749999999999
56,2021-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.00250000000001
56,2021-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.87000000000002
56,2021-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.7025
56,2021-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.6425
56,2021-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.4975
56,2021-07-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.9525
56,2021-07-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.855
56,2021-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.00500000000001
56,2021-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.6325
56,2021-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.74
56,2021-07-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.69500000000001
56,2021-07-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.96249999999999
56,2021-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.82000000000002
56,2021-07-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.76363636363637
56,2021-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.25999999999999
56,2021-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.3325
56,2021-07-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.68
56,2021-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.52
56,2021-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.12500000000001
56,2021-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.72
56,2021-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.27499999999999
56,2021-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.74000000000002
56,2021-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.92750000000001
56,2021-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.3275
56,2021-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.25000000000001
56,2021-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.5925
56,2021-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.0895652173913
56,2021-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.73142857142857
56,2021-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.64000000000001
56,2021-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.5
56,2021-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.30315789473683
56,2021-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.78545454545454
56,2021-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.065
56,2021-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.25500000000001
56,2021-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.8075
56,2021-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.9175
56,2021-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.21249999999999
56,2021-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,82.01
56,2021-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.52499999999999
56,2021-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.8725
56,2021-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.4975
56,2021-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.91499999999999
56,2021-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.02695652173914
56,2021-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.955
56,2021-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.2625
56,2021-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.13250000000001
56,2021-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.6775
56,2021-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.3325
56,2021-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.495
56,2021-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.81
56,2021-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.13499999999999
56,2021-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.18249999999999
56,2021-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.48750000000001
56,2021-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.28750000000001
56,2021-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.59999999999998
56,2021-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.3325
56,2021-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.80749999999999
56,2021-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,80.59249999999999
56,2021-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.37750000000001
56,2021-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.28999999999999
56,2021-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.47565217391305
56,2021-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.78571428571429
56,2021-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.345
56,2021-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.78
56,2021-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.7825
56,2021-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.49000000000001
56,2021-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.25500000000001
56,2021-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.44500000000001
56,2021-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.5125
56,2021-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.97
56,2021-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.6225
56,2021-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.72499999999998
56,2021-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.5075
56,2021-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.83500000000001
56,2021-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.285
56,2021-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.40249999999999
56,2021-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.24000000000001
56,2021-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.8
56,2021-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.8675
56,2021-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.44782608695652
56,2021-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.84260869565217
56,2021-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.8325
56,2021-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.245
56,2021-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.35249999999999
56,2021-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.162500000000016
56,2021-09-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.335
56,2021-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.91
56,2021-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.34999999999999
56,2021-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.93999999999998
56,2021-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.35999999999999
56,2021-10-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.22695652173912
56,2021-10-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.77
56,2021-10-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.09500000000001
56,2021-10-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.48
56,2021-10-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.919130434782595
56,2021-10-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.37545454545456
56,2021-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.29714285714284
56,2021-10-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.1504347826087
56,2021-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.83565217391305
56,2021-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.0017391304348
56,2021-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.7391304347826
56,2021-10-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.62285714285714
56,2021-10-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.13000000000001
56,2021-10-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.34249999999999
56,2021-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.7875
56,2021-10-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.53249999999999
56,2021-10-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.81249999999998
56,2021-10-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.3225
56,2021-10-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.412499999999994
56,2021-10-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.505
56,2021-10-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.695
56,2021-10-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.5225
56,2021-10-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.28
56,2021-10-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.3913043478261
56,2021-10-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.322608695652164
56,2021-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.53130434782609
56,2021-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.5075
56,2021-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.26086956521739
56,2021-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.4125
56,2021-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.2425
56,2021-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.668695652173916
56,2021-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.044999999999995
56,2021-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.74090909090909
56,2021-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.2125
56,2021-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.98500000000001
56,2021-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.48
56,2021-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.666
56,2021-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.25272727272728
56,2021-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.38571428571429
56,2021-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.32782608695652
56,2021-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.37217391304348
56,2021-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.11249999999999
56,2021-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.7313043478261
56,2021-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.87090909090909
56,2021-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.974545454545456
56,2021-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.337391304347825
56,2021-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.489565217391295
56,2021-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.785
56,2021-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.54249999999999
56,2021-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.9175
56,2021-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.14090909090908
56,2021-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.64000000000001
56,2021-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.6857142857143
56,2021-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.47428571428571
56,2021-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.632173913043474
56,2021-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.612500000000004
56,2021-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.625882352941176
56,2021-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.957894736842103
56,2021-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.24300000000001
56,2021-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.755
56,2021-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.27272727272727
56,2021-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.50000000000001
56,2021-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.0809090909091
56,2021-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.915
56,2021-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.047499999999985
56,2021-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.09714285714284
56,2021-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.66499999999999
56,2021-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.291428571428565
56,2021-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.56869565217391
56,2021-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.32571428571429
56,2021-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.06999999999999
56,2021-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.79250000000001
56,2021-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.298
56,2021-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.885
56,2021-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.42571428571428
56,2021-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.64545454545455
56,2021-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.337500000000006
56,2021-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.70260869565217
56,2021-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.12500000000001
56,2021-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.522499999999997
56,2021-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.762727272727272
56,2021-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.55000000000001
56,2021-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.58090909090909
56,2021-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.272499999999994
56,2021-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.620000000000005
56,2021-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.77
56,2021-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.38363636363637
56,2021-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.922857142857136
56,2021-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.57999999999999
56,2021-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.94608695652173
56,2021-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.7875
56,2021-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.6525
56,2022-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.77478260869565
56,2022-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.494999999999994
56,2022-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.919130434782613
56,2022-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.479999999999997
56,2022-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.6504347826087
56,2022-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.893913043478264
56,2022-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.110000000000003
56,2022-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.139999999999997
56,2022-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.93652173913044
56,2022-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.345
56,2022-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.667499999999999
56,2022-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.57500000000001
56,2022-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.427499999999995
56,2022-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.278181818181825
56,2022-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.6025
56,2022-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.5675
56,2022-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.794999999999998
56,2022-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.385
56,2022-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.303636363636365
56,2022-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.652499999999998
56,2022-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.44
56,2022-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.562500000000005
56,2022-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.7125
56,2022-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.860869565217392
56,2022-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.333043478260876
56,2022-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.777500000000002
56,2022-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.992500000000003
56,2022-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.540000000000003
56,2022-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,10.13
56,2022-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.977142857142857
56,2022-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.946363636363632
56,2022-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.75739130434782
56,2022-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.92421052631579
56,2022-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.013043478260876
56,2022-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.014782608695658
56,2022-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.57454545454545
56,2022-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.929999999999996
56,2022-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.82947368421053
56,2022-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.939999999999994
56,2022-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.445217391304354
56,2022-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.99000000000001
56,2022-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.870000000000005
56,2022-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.210000000000008
56,2022-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.079999999999997
56,2022-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.427272727272726
56,2022-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.74434782608696
56,2022-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.47913043478261
56,2022-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.88173913043478
56,2022-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.287499999999998
56,2022-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.355
56,2022-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.625000000000004
56,2022-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.92749999999999
56,2022-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.61913043478262
56,2022-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.7825
56,2022-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.455
56,2022-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.5125
56,2022-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.992499999999996
56,2022-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.037142857142857
56,2022-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.955
56,2022-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.809090909090905
56,2022-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.38857142857143
56,2022-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.368571428571432
56,2022-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.02347826086957
56,2022-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.61913043478261
56,2022-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.14499999999999
56,2022-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.792500000000004
56,2022-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.297
56,2022-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.94260869565218
56,2022-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.946315789473694
56,2022-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.30250000000001
56,2022-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.465000000000003
56,2022-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.368181818181814
56,2022-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.007999999999996
56,2022-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.56782608695653
56,2022-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.66434782608695
56,2022-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.993043478260866
56,2022-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.96956521739129
56,2022-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.70260869565217
56,2022-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.285000000000004
56,2022-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.88999999999999
56,2022-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.024545454545446
56,2022-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.63454545454546
56,2022-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.47913043478261
56,2022-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.175
56,2022-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.482499999999995
56,2022-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.746956521739133
56,2022-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.277500000000003
56,2022-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.29727272727273
56,2022-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.60000000000001
56,2022-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.4625
56,2022-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.21181818181818
56,2022-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.55684210526315
56,2022-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.42499999999999
56,2022-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.45714285714287
56,2022-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.42260869565219
56,2022-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.55478260869564
56,2022-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.097500000000004
56,2022-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.056521739130424
56,2022-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.12499999999999
56,2022-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.05499999999999
56,2022-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.797142857142866
56,2022-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.793636363636374
56,2022-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.160000000000004
56,2022-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.61250000000001
56,2022-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.27
56,2022-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.19217391304348
56,2022-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.29478260869565
56,2022-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.20434782608696
56,2022-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.794545454545464
56,2022-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.83565217391303
56,2022-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.835652173913054
56,2022-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.32999999999999
56,2022-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.69749999999999
56,2022-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.82869565217392
56,2022-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.87739130434782
56,2022-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.98000000000002
56,2022-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.47909090909091
56,2022-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.60521739130435
56,2022-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.81272727272727
56,2022-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.73826086956523
56,2022-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.63500000000001
56,2022-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.04086956521739
56,2022-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.025
56,2022-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.49250000000001
56,2022-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.666956521739124
56,2022-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.66749999999999
56,2022-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.07999999999999
56,2022-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.879999999999995
56,2022-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.22086956521739
56,2022-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.23272727272727
56,2022-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.68
56,2022-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.68363636363635
56,2022-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.75363636363635
56,2022-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.08173913043478
56,2022-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.9875
56,2022-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.995
56,2022-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.46521739130434
56,2022-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.800000000000004
56,2022-05-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.09545454545455
56,2022-05-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.10347826086957
56,2022-05-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.27826086956523
56,2022-05-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.75
56,2022-05-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.29000000000001
56,2022-05-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.129999999999995
56,2022-05-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.44250000000001
56,2022-05-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.24000000000001
56,2022-05-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.18434782608696
56,2022-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.615
56,2022-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.89999999999999
56,2022-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.77749999999999
56,2022-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.01217391304348
56,2022-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.98608695652176
56,2022-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.57500000000001
56,2022-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.097500000000004
56,2022-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.1
56,2022-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.169999999999995
56,2022-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.9675
56,2022-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.4025
56,2022-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.95249999999999
56,2022-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.03130434782609
56,2022-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.45739130434782
56,2022-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.39750000000002
56,2022-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.68272727272729
56,2022-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.57500000000002
56,2022-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.44347826086957
56,2022-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.48750000000001
56,2022-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.43391304347826
56,2022-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.08749999999999
56,2022-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.70499999999999
56,2022-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.86249999999999
56,2022-06-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.72090909090909
56,2022-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.57
56,2022-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.65499999999999
56,2022-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.745
56,2022-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.2304347826087
56,2022-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.7775
56,2022-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.0
56,2022-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.20500000000001
56,2022-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.915
56,2022-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.33750000000002
56,2022-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.795
56,2022-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.03
56,2022-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.16250000000001
56,2022-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.4008695652174
56,2022-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.14
56,2022-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.4590909090909
56,2022-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.2525
56,2022-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.09454545454545
56,2022-07-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.356
56,2022-07-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.4695652173913
56,2022-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.73739130434782
56,2022-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.37478260869564
56,2022-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.25999999999999
56,2022-07-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.3325
56,2022-07-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.70782608695652
56,2022-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.385
56,2022-07-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.7425
56,2022-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.31391304347827
56,2022-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.3375
56,2022-07-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.51090909090908
56,2022-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,82.15739130434783
56,2022-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.7025
56,2022-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.6125
56,2022-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.18857142857141
56,2022-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.6475
56,2022-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.28500000000001
56,2022-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.25826086956522
56,2022-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.92086956521739
56,2022-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.38000000000001
56,2022-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.20260869565217
56,2022-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.6875
56,2022-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.005
56,2022-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.705
56,2022-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.58
56,2022-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.54434782608696
56,2022-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.32695652173913
56,2022-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.16000000000001
56,2022-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.40086956521738
56,2022-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,79.24250000000002
56,2022-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.30499999999999
56,2022-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.05
56,2022-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.70749999999998
56,2022-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.51217391304348
56,2022-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.82000000000001
56,2022-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.05176470588236
56,2022-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.51899999999998
56,2022-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.194
56,2022-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.17714285714285
56,2022-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.06869565217389
56,2022-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.95652173913042
56,2022-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.0321739130435
56,2022-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.13272727272728
56,2022-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.67142857142858
56,2022-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.16000000000001
56,2022-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.0275
56,2022-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.13217391304349
56,2022-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.2591304347826
56,2022-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.75652173913043
56,2022-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.94999999999999
56,2022-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.1675
56,2022-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.75750000000001
56,2022-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.82695652173912
56,2022-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.98500000000001
56,2022-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.27478260869565
56,2022-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.1675
56,2022-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.15909090909092
56,2022-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.83750000000002
56,2022-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.94249999999999
56,2022-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.724999999999994
56,2022-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.5675
56,2022-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.88250000000001
56,2022-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.95363636363636
56,2022-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.125
56,2022-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.8275
56,2022-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.96434782608695
56,2022-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.216521739130435
56,2022-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.045
56,2022-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.90181818181818
56,2022-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.79749999999999
56,2022-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.1425
56,2022-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.95043478260868
56,2022-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.53391304347826
56,2022-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.97500000000001
56,2022-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.3257142857143
56,2022-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.75739130434781
56,2022-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.24363636363637
56,2022-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.132173913043474
56,2022-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.42250000000001
56,2022-09-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.86750000000001
56,2022-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.95749999999999
56,2022-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.65999999999999
56,2022-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.21478260869566
56,2022-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.6675
56,2022-10-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.83000000000001
56,2022-10-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.62750000000002
56,2022-10-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.30818181818183
56,2022-10-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.027499999999996
56,2022-10-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.75652173913044
56,2022-10-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.93130434782608
56,2022-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.091304347826096
56,2022-10-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.28434782608697
56,2022-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.593913043478274
56,2022-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.15749999999999
56,2022-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.33500000000001
56,2022-10-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.4025
56,2022-10-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.66749999999999
56,2022-10-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.25181818181819
56,2022-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.19636363636366
56,2022-10-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.86249999999999
56,2022-10-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.875652173913046
56,2022-10-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.72999999999998
56,2022-10-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.139130434782594
56,2022-10-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.120000000000005
56,2022-10-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.5495652173913
56,2022-10-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.48999999999999
56,2022-10-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.02521739130434
56,2022-10-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.763999999999996
56,2022-10-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.10260869565218
56,2022-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.78
56,2022-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.72
56,2022-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.75913043478261
56,2022-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.996521739130436
56,2022-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.03
56,2022-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.645714285714284
56,2022-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.43304347826088
56,2022-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.50000000000001
56,2022-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.31157894736842
56,2022-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.3890909090909
56,2022-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.65500000000002
56,2022-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.255
56,2022-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.79999999999998
56,2022-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.434999999999995
56,2022-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.60090909090909
56,2022-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.72434782608696
56,2022-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.35500000000001
56,2022-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.5825
56,2022-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.928695652173914
56,2022-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.116842105263146
56,2022-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.36000000000001
56,2022-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.90857142857143
56,2022-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.745714285714286
56,2022-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.401739130434784
56,2022-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.606086956521743
56,2022-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.009999999999994
56,2022-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.0391304347826
56,2022-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.392173913043486
56,2022-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.95
56,2022-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.512631578947364
56,2022-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.86571428571429
56,2022-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.14260869565217
56,2022-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.02521739130435
56,2022-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.51636363636362
56,2022-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.10857142857143
56,2022-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.76869565217391
56,2022-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.460999999999995
56,2022-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.2
56,2022-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.2925
56,2022-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.70363636363637
56,2022-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.96
56,2022-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.74272727272727
56,2022-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.2890909090909
56,2022-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.83391304347826
56,2022-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.565714285714286
56,2022-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.5
56,2022-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.169411764705885
56,2022-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.614285714285707
56,2022-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.14818181818182
56,2022-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.039999999999992
56,2022-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.87363636363636
56,2022-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.48434782608696
56,2022-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.546315789473677
56,2022-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.77565217391304
56,2022-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.98500000000001
56,2022-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.487826086956524
56,2022-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.013636363636362
56,2022-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.591428571428565
56,2022-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.144545454545458
56,2022-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,8.0675
56,2022-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.002499999999998
56,2022-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.388695652173908
56,2022-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.047368421052635
56,2022-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.599999999999994
56,2022-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.7525
56,2022-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.78086956521738
56,2022-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.9375
56,2023-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.029999999999994
56,2023-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.065
56,2023-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.71999999999999
56,2023-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.5125
56,2023-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.23739130434784
56,2023-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.795652173913034
56,2023-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.709999999999994
56,2023-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.467499999999998
56,2023-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.91142857142857
56,2023-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.901818181818182
56,2023-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.3025
56,2023-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.324999999999996
56,2023-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.849999999999994
56,2023-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.717500000000005
56,2023-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.5775
56,2023-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.922857142857143
56,2023-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.335
56,2023-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.137499999999996
56,2023-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.20818181818182
56,2023-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.690000000000005
56,2023-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.56
56,2023-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.462857142857146
56,2023-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.980000000000004
56,2023-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.38399999999999
56,2023-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.11714285714286
56,2023-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.289999999999996
56,2023-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.857500000000005
56,2023-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.84736842105263
56,2023-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.87714285714286
56,2023-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.265
56,2023-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.514545454545456
56,2023-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.38181818181818
56,2023-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.25739130434783
56,2023-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,9.06285714285714
56,2023-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.724347826086955
56,2023-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.60521739130435
56,2023-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.666
56,2023-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.9925
56,2023-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.31181818181818
56,2023-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.09428571428571
56,2023-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.81130434782608
56,2023-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.63652173913043
56,2023-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.9978947368421
56,2023-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.13
56,2023-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.65000000000001
56,2023-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.253913043478256
56,2023-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.13739130434783
56,2023-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.960999999999995
56,2023-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.735
56,2023-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.35652173913043
56,2023-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.50090909090908
56,2023-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.3008695652174
56,2023-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.428571428571427
56,2023-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.77391304347826
56,2023-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.05652173913043
56,2023-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.747826086956525
56,2023-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.585217391304354
56,2023-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.253043478260878
56,2023-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.54250000000001
56,2023-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.23499999999999
56,2023-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.46600000000001
56,2023-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.30909090909091
56,2023-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.77714285714285
56,2023-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.88454545454545
56,2023-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.47130434782609
56,2023-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.44526315789474
56,2023-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.204210526315794
56,2023-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.059090909090912
56,2023-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.195000000000004
56,2023-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.949
56,2023-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.405714285714286
56,2023-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.037000000000006
56,2023-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.87750000000001
56,2023-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.611764705882347
56,2023-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.34181818181817
56,2023-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.20749999999999
56,2023-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.445454545454552
56,2023-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.591818181818176
56,2023-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.67875000000001
56,2023-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.95249999999999
56,2023-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.92000000000001
56,2023-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.84260869565217
56,2023-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.828235294117654
56,2023-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.77304347826086
56,2023-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.15090909090909
56,2023-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.2275
56,2023-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.46869565217392
56,2023-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.765454545454546
56,2023-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.318181818181824
56,2023-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.74999999999999
56,2023-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.89749999999999
56,2023-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.9525
56,2023-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.737500000000004
56,2023-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.080000000000005
56,2023-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.28250000000002
56,2023-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.5825
56,2023-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.435
56,2023-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.98
56,2023-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.042500000000004
56,2023-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.19
56,2023-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.9775
56,2023-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.75
56,2023-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.460000000000015
56,2023-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.71500000000002
56,2023-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.30749999999999
56,2023-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.57000000000001
56,2023-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.830000000000005
56,2023-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.6325
56,2023-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.635
56,2023-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.8475
56,2023-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.405
56,2023-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.967499999999994
56,2023-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.2875
56,2023-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.65499999999999
56,2023-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.73250000000001
56,2023-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.62
56,2023-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.699999999999996
56,2023-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.08250000000001
56,2023-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.5375
56,2023-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.27391304347826
56,2023-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.9625
56,2023-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.3475
56,2023-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.504999999999995
56,2023-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.14857142857144
56,2023-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.464545454545444
56,2023-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.92434782608696
56,2023-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.353043478260865
56,2023-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.6825
56,2023-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.802727272727275
56,2023-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.57826086956521
56,2023-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.10272727272727
56,2023-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.54545454545453
56,2023-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.82260869565218
56,2023-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.85
56,2023-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.04434782608695
56,2023-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.48499999999999
56,2023-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.23749999999999
56,2023-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.99999999999999
56,2023-05-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.27090909090909
56,2023-05-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.919999999999995
56,2023-05-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.18
56,2023-05-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.59130434782608
56,2023-05-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.76636363636364
56,2023-05-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.27391304347825
56,2023-05-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.42260869565219
56,2023-05-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.969090909090916
56,2023-05-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.19428571428571
56,2023-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.10571428571428
56,2023-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.753
56,2023-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.17
56,2023-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.87764705882353
56,2023-06-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.85263157894737
56,2023-06-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.99818181818182
56,2023-06-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.01391304347825
56,2023-06-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.41826086956522
56,2023-06-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.13909090909089
56,2023-06-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.34521739130435
56,2023-06-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.528571428571425
56,2023-06-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.405
56,2023-06-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.065454545454536
56,2023-06-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.53090909090909
56,2023-06-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.79749999999999
56,2023-06-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.775000000000006
56,2023-06-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.43043478260869
56,2023-06-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.92499999999999
56,2023-06-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.919130434782595
56,2023-06-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.09909090909091
56,2023-06-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.79599999999999
56,2023-06-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.45363636363636
56,2023-06-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.35565217391304
56,2023-06-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.40956521739132
56,2023-06-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.32454545454546
56,2023-06-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.96181818181817
56,2023-06-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.27739130434783
56,2023-06-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.41000000000001
56,2023-06-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.01500000000001
56,2023-06-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.64
56,2023-06-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.42999999999999
56,2023-06-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.25000000000001
56,2023-06-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.26608695652173
56,2023-06-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.59000000000002
