ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
56,2023-07-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.12571428571428
56,2023-07-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.89739130434782
56,2023-07-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.48260869565219
56,2023-07-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.08869565217391
56,2023-07-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.78000000000002
56,2023-07-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.24434782608697
56,2023-07-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.4575
56,2023-07-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.10454545454546
56,2023-07-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.22545454545454
56,2023-07-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.15391304347827
56,2023-07-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.3325
56,2023-07-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.5391304347826
56,2023-07-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.82695652173913
56,2023-07-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.6225
56,2023-07-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.10260869565217
56,2023-07-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.25739130434783
56,2023-07-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.48
56,2023-07-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.525
56,2023-07-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.09913043478262
56,2023-07-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.46857142857144
56,2023-07-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.59
56,2023-07-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.59826086956522
56,2023-07-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.78173913043479
56,2023-07-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.77714285714286
56,2023-07-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.18363636363637
56,2023-07-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.68695652173913
56,2023-07-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.9086956521739
56,2023-07-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,78.35391304347826
56,2023-07-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.53
56,2023-07-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.175
56,2023-07-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.91818181818182
56,2023-08-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.74173913043477
56,2023-08-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.8875
56,2023-08-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.83714285714284
56,2023-08-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.2875
56,2023-08-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.49249999999999
56,2023-08-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.14608695652176
56,2023-08-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.82869565217392
56,2023-08-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.66999999999999
56,2023-08-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.595
56,2023-08-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.14750000000002
56,2023-08-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.16999999999999
56,2023-08-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.58
56,2023-08-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.415
56,2023-08-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.825
56,2023-08-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.7525
56,2023-08-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.04499999999999
56,2023-08-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.79
56,2023-08-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.68249999999998
56,2023-08-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.58
56,2023-08-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.79391304347826
56,2023-08-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.835
56,2023-08-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.67739130434782
56,2023-08-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.75181818181818
56,2023-08-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,70.4808695652174
56,2023-08-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,71.585
56,2023-08-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,69.54956521739132
56,2023-08-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.9275
56,2023-08-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.41250000000001
56,2023-08-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.285
56,2023-08-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.35249999999999
56,2023-08-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.17000000000001
56,2023-09-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.595
56,2023-09-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.79749999999999
56,2023-09-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,74.08250000000001
56,2023-09-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,76.21739130434783
56,2023-09-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.0391304347826
56,2023-09-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,77.71999999999998
56,2023-09-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,73.58750000000002
56,2023-09-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.2075
56,2023-09-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.805
56,2023-09-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.69999999999999
56,2023-09-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.37750000000001
56,2023-09-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.48782608695653
56,2023-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.32363636363637
56,2023-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.05304347826086
56,2023-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.03739130434782
56,2023-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.18000000000001
56,2023-09-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.962857142857146
56,2023-09-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.307500000000005
56,2023-09-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.32545454545454
56,2023-09-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.88260869565216
56,2023-09-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.75909090909091
56,2023-09-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.881739130434774
56,2023-09-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.8225
56,2023-09-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.953043478260874
56,2023-09-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.814545454545446
56,2023-09-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.78099999999999
56,2023-09-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.13652173913044
56,2023-09-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.44499999999999
56,2023-09-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.52521739130434
56,2023-09-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.00545454545455
56,2023-10-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.83999999999999
56,2023-10-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.2925
56,2023-10-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,68.9975
56,2023-10-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.76181818181817
56,2023-10-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,72.80749999999999
56,2023-10-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.81727272727272
56,2023-10-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.48499999999999
56,2023-10-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.199999999999996
56,2023-10-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.32750000000001
56,2023-10-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.503478260869564
56,2023-10-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.48521739130433
56,2023-10-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.716363636363646
56,2023-10-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.67454545454546
56,2023-10-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.42499999999999
56,2023-10-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.62250000000001
56,2023-10-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.34000000000001
56,2023-10-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.01250000000001
56,2023-10-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.665
56,2023-10-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.69565217391305
56,2023-10-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.419999999999995
56,2023-10-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.785454545454556
56,2023-10-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.41750000000001
56,2023-10-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.660000000000004
56,2023-10-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.98545454545456
56,2023-10-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.96
56,2023-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.71913043478263
56,2023-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.28608695652174
56,2023-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.0675
56,2023-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.69000000000001
56,2023-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.037499999999994
56,2023-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.04608695652175
56,2023-11-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.346363636363634
56,2023-11-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.92
56,2023-11-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.95249999999999
56,2023-11-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.0675
56,2023-11-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.7775
56,2023-11-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.00782608695651
56,2023-11-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.4425
56,2023-11-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.0375
56,2023-11-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.74285714285715
56,2023-11-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.48999999999999
56,2023-11-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.455000000000005
56,2023-11-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.057
56,2023-11-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.002105263157894
56,2023-11-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.87000000000001
56,2023-11-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.51565217391304
56,2023-11-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.487
56,2023-11-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.527499999999996
56,2023-11-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.91217391304349
56,2023-11-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.585714285714275
56,2023-11-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.485714285714288
56,2023-11-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.89913043478262
56,2023-11-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.160000000000004
56,2023-11-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.585
56,2023-11-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.885714285714286
56,2023-11-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.62545454545454
56,2023-11-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.097142857142856
56,2023-11-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.56695652173914
56,2023-11-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.067500000000006
56,2023-11-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.5295652173913
56,2023-11-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.63000000000001
56,2023-12-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.8775
56,2023-12-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.70749999999999
56,2023-12-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.954782608695666
56,2023-12-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.525000000000006
56,2023-12-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.63799999999999
56,2023-12-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.344000000000005
56,2023-12-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.27739130434782
56,2023-12-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.013043478260876
56,2023-12-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.00000000000001
56,2023-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.089999999999996
56,2023-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.8523076923077
56,2023-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.696000000000005
56,2023-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.955000000000005
56,2023-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.150000000000006
56,2023-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.410434782608704
56,2023-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.12249999999998
56,2023-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.80869565217393
56,2023-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.92000000000001
56,2023-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.922499999999996
56,2023-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.08782608695652
56,2023-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.08545454545455
56,2023-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.83818181818182
56,2023-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.372499999999995
56,2023-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.692499999999995
56,2023-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.08250000000001
56,2023-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.195
56,2023-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.379999999999995
56,2023-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.21999999999999
56,2023-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.29499999999999
56,2023-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.07750000000001
56,2023-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.0
56,2024-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.738260869565213
56,2024-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.922500000000014
56,2024-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.48285714285715
56,2024-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.84210526315789
56,2024-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.672499999999996
56,2024-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.69000000000001
56,2024-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.394285714285708
56,2024-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.771428571428565
56,2024-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.4675
56,2024-01-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.5718181818182
56,2024-01-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.029090909090904
56,2024-01-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.284
56,2024-01-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.9725
56,2024-01-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,19.422500000000003
56,2024-01-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.095
56,2024-01-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.274999999999999
56,2024-01-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.242500000000001
56,2024-01-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.379999999999995
56,2024-01-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,18.98
56,2024-01-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,12.379999999999997
56,2024-01-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,20.4425
56,2024-01-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.14857142857143
56,2024-01-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.423529411764704
56,2024-01-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.51249999999998
56,2024-01-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.695000000000014
56,2024-01-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.82086956521739
56,2024-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.60249999999999
56,2024-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.48750000000002
56,2024-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.07999999999999
56,2024-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.25058823529412
56,2024-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.50181818181819
56,2024-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.6125
56,2024-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.404999999999994
56,2024-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.392
56,2024-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.288571428571426
56,2024-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.567500000000006
56,2024-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.236000000000008
56,2024-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,34.5875
56,2024-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.03727272727273
56,2024-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.28999999999999
56,2024-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.999090909090896
56,2024-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.8775
56,2024-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.789411764705875
56,2024-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.792500000000008
56,2024-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,25.98173913043479
56,2024-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.052500000000006
56,2024-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,28.682857142857145
56,2024-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,23.67304347826087
56,2024-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.987499999999994
56,2024-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.47
56,2024-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,29.282000000000004
56,2024-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.71625
56,2024-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.132173913043474
56,2024-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.42347826086956
56,2024-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,21.30173913043478
56,2024-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,32.2475
56,2024-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.722500000000004
56,2024-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,54.87636363636364
56,2024-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.64869565217391
56,2024-02-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.134782608695648
56,2024-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.45545454545455
56,2024-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.304347826086946
56,2024-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,46.36249999999999
56,2024-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,58.193913043478254
56,2024-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.86086956521739
56,2024-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.6275
56,2024-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.39499999999999
56,2024-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.36000000000001
56,2024-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.66750000000001
56,2024-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,33.54173913043478
56,2024-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.78421052631579
56,2024-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.03499999999999
56,2024-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.037499999999994
56,2024-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,48.113913043478256
56,2024-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.67250000000001
56,2024-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.35750000000001
56,2024-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,39.379999999999995
56,2024-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.021249999999995
56,2024-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,31.08363636363637
56,2024-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,30.054285714285708
56,2024-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,24.570909090909094
56,2024-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,22.36608695652174
56,2024-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,27.40181818181819
56,2024-03-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,26.64285714285715
56,2024-03-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.510000000000005
56,2024-03-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.846000000000004
56,2024-03-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.88947368421053
56,2024-03-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.907272727272726
56,2024-03-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.693913043478254
56,2024-03-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.08727272727273
56,2024-03-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,40.32500000000001
56,2024-04-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.99
56,2024-04-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.75000000000001
56,2024-04-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.9075
56,2024-04-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,37.37652173913043
56,2024-04-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,36.57826086956521
56,2024-04-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.5409090909091
56,2024-04-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.333999999999996
56,2024-04-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.259
56,2024-04-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.00749999999999
56,2024-04-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,56.225
56,2024-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.05249999999999
56,2024-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.05909090909092
56,2024-04-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,42.808181818181815
56,2024-04-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.78999999999999
56,2024-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.6975
56,2024-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.224999999999994
56,2024-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.993913043478265
56,2024-04-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,49.14500000000001
56,2024-04-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.42260869565217
56,2024-04-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.64000000000001
56,2024-04-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.675000000000004
56,2024-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,44.412499999999994
56,2024-04-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.48
56,2024-04-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,43.4975
56,2024-04-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.42857142857143
56,2024-04-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,50.278181818181814
56,2024-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.5
56,2024-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.93
56,2024-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.74260869565216
56,2024-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.06249999999999
56,2024-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.33499999999999
56,2024-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.51826086956522
56,2024-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.39826086956522
56,2024-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.43130434782609
56,2024-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.620000000000005
56,2024-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.348571428571425
56,2024-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.84285714285714
56,2024-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,60.65130434782609
56,2024-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.39999999999999
56,2024-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,55.04750000000001
56,2024-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.88608695652172
56,2024-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,52.83499999999999
56,2024-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.03478260869566
56,2024-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,65.68347826086956
56,2024-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.387499999999996
56,2024-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.8275
56,2024-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.32173913043478
56,2024-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
56,2024-05-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,
